Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.18,3.85
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,22.53,13.79
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,33.78,24.05
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,47.73,36.66
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,61.39,48.9
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,73.73,59.83
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,85.99,70.56
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,128.12,107.72
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,170.54,144.46
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,321.72,275.89
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,430.0,367.46
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,441.08,375.01
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,451.26,382.18
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,384.92,324.95
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,298.67,251.12
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,303.59,254.73
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,308.29,257.91
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,359.3,301.28
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,425.32,355.75
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,317.68,265.67
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,235.13,195.36
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,242.87,202.26
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,249.56,208.02
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,179.31,148.68
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,127.24,104.27
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,81.25,65.02
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,37.53,27.21
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,65.76,51.91
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,94.3,76.79
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,85.4,69.2
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,76.6,61.69
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,66.79,53.23
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,57.1,44.78
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,47.19,36.11
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,37.43,28.88
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,27.89,19.85
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,18.3,10.71
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,10.65,2.45
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.57,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.02,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,7.58,1.03
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,10.63,3.8
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,13.68,6.56
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,16.36,8.96
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,19.04,11.34
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,72.26,58.31
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,138.46,115.03
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,182.27,152.41
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,248.72,207.71
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,214.33,177.77
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,163.86,134.84
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,143.14,117.31
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,123.95,100.9
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,121.85,98.9
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,119.93,97.03
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,107.63,86.65
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,95.83,76.69
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,81.52,64.46
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,67.77,52.68
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,126.79,102.93
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,187.34,153.23
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,178.11,145.13
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,169.15,137.6
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,149.61,121.44
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,131.12,106.18
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,137.13,111.35
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,141.76,115.09
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,127.45,103.3
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,113.64,91.94
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,98.63,79.41
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,84.28,67.38
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,69.18,54.73
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,54.91,44.59
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,41.69,32.31
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,28.48,19.83
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,17.13,7.7
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,138.77,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,358.72,272.5
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,471.02,393.78
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,589.1,495.71
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,434.92,372.91
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,234.03,200.11
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,263.62,225.78
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,293.11,250.06
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,346.9,294.34
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,400.59,337.27
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,374.74,313.02
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,325.48,270.42
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,275.26,227.17
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,205.72,167.97
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,303.06,248.52
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,398.93,324.88
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,452.25,367.02
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,502.31,405.94
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,729.49,584.49
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,889.17,699.41
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,856.02,673.04
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,819.86,646.31
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,777.13,615.97
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,732.1,582.7
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,683.26,545.01
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,632.61,504.91
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,577.3,459.88
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,523.45,414.62
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,463.71,363.46
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,404.03,310.88
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,342.09,255.68
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,281.81,201.25
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,220.76,146.81
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,162.48,97.79
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,105.03,57.68
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,53.42,34.95
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,39.02,29.41
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,32.17,22.78
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,22.32,11.86
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,194.24,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,460.4,349.7
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,573.91,479.53
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,691.03,580.56
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,766.62,641.81
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,841.89,698.85
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,894.18,736.72
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,933.45,763.34
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,968.17,784.7
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,1000.01,803.31
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,1018.93,812.84
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,1034.35,819.9
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,1040.74,821.18
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,1043.27,819.98
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,1037.11,812.47
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,1027.06,802.57
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,1007.79,786.55
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,984.89,768.32
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,957.53,748.61
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,926.75,726.62
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,889.8,700.76
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,849.91,672.76
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,804.7,640.75
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,757.13,606.32
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,704.3,564.28
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,649.93,520.19
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,592.9,474.72
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,535.07,427.04
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,473.16,373.81
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,411.76,319.47
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,348.51,262.74
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,286.53,206.32
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,223.94,150.1
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,164.7,99.87
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,106.03,58.1
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,53.17,34.13
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,38.25,28.99
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,32.2,23.06
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,22.33,12.32
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,11.02,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,135.69,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,351.6,268.65
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,464.73,392.93
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,583.09,496.47
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,662.82,563.47
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,743.15,627.41
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,799.21,670.16
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,853.8,710.04
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,883.56,729.04
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,918.96,751.79
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,823.41,678.36
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,706.02,587.36
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,854.7,699.07
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,980.04,785.86
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,850.91,688.49
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,704.6,575.33
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,841.27,678.87
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,936.53,743.26
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,763.3,614.35
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,556.45,451.58
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,519.82,422.68
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,484.31,393.48
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,431.51,351.8
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,397.22,324.17
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,350.74,285.88
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,307.84,250.43
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,415.46,337.93
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,474.88,381.62
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,318.14,255.37
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,180.92,145.96
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,160.55,129.35
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,141.03,113.09
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,119.64,95.1
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,99.55,78.33
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,80.11,62.41
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,62.08,47.85
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,48.04,37.59
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,33.89,24.39
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,20.65,11.07
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.54,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,81.68,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,244.08,182.74
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,349.77,294.06
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,461.53,392.61
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,535.1,455.01
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,610.29,515.89
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,338.1,292.47
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,22.87,14.45
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,35.94,25.94
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,49.06,37.24
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,43.28,32.12
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,37.52,27.05
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,35.61,25.28
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.52
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,62.69,48.37
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,94.11,75.02
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,83.95,66.16
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,74.2,57.74
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,101.1,80.42
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,128.62,103.43
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,107.05,85.15
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,86.39,67.71
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,66.99,51.41
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,48.39,35.7
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,36.81,25.88
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,25.26,16.04
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,35.63,24.97
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,46.02,33.92
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,48.71,36.29
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,51.4,38.68
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,46.75,34.78
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,42.11,30.87
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,37.09,26.6
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,32.08,22.29
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,26.31,17.32
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,20.56,12.29
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,15.59,8.45
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,10.63,3.8
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,150.7,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,382.68,283.61
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,497.33,409.07
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,617.18,511.58
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,695.34,575.57
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,766.25,630.75
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,821.9,671.19
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,875.72,708.52
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,917.4,734.81
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,956.26,758.36
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,977.64,768.12
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,983.59,767.11
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,994.22,770.07
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,1001.21,770.55
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,997.38,764.82
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,989.78,756.8
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,975.74,745.0
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,957.97,730.82
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,933.1,713.51
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,904.81,693.97
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,871.3,669.88
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,834.6,643.59
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,791.5,613.62
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,745.94,581.57
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,695.74,543.42
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,643.7,502.94
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,587.29,458.63
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,530.01,412.24
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,470.1,361.75
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,410.31,309.93
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,348.46,255.48
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,287.92,201.5
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,224.37,146.09
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,165.06,96.92
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,106.85,55.98
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,53.95,31.65
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,36.68,26.83
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,31.42,21.81
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,22.86,13.02
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.49,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,134.91,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,349.45,259.56
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,465.62,383.5
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,586.78,485.55
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,665.12,548.67
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,744.01,608.62
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,691.21,569.03
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,626.06,519.16
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,630.15,520.92
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,631.04,518.43
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,574.91,472.05
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,540.66,442.12
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,488.25,398.16
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,458.73,371.69
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,458.65,370.05
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,457.94,367.87
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,225.52,182.38
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,12.24,4.54
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,252.14,204.86
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,488.27,390.0
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,282.34,226.2
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,76.56,57.43
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,342.03,276.49
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,571.63,452.82
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,624.01,490.83
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,640.39,501.35
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,585.17,456.37
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,531.49,411.88
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,471.01,361.17
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,411.14,309.76
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,349.2,256.04
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,288.93,203.04
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,227.87,150.08
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,169.35,101.67
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,112.0,61.45
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,60.43,37.04
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,38.25,28.17
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,31.95,22.24
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,27.47,16.93
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.28,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,147.62,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,376.23,285.64
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,492.9,418.26
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,614.73,528.59
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,700.1,603.01
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,777.78,667.76
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,835.41,713.17
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,891.14,755.29
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,932.1,784.74
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,970.15,811.28
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,992.95,826.93
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,1012.21,839.87
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,1020.6,842.98
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,1013.17,834.27
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,1009.94,830.33
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,1002.93,823.71
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,859.7,712.85
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,689.68,574.76
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,823.07,684.32
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,913.19,753.1
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,718.95,597.93
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,502.18,416.84
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,649.59,541.48
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,749.91,623.95
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,528.51,440.57
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,311.73,257.92
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,233.19,192.81
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,165.82,136.25
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,137.79,112.69
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,111.57,90.62
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,101.26,82.15
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,91.09,73.71
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,80.3,64.51
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,69.66,55.35
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,58.46,45.67
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,47.44,36.0
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,36.74,27.87
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,25.99,17.76
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,16.4,8.36
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,6.83,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,158.31,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,398.71,304.85
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,515.26,436.55
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,636.98,543.44
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,718.89,612.61
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,792.22,671.46
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,849.4,714.13
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,904.51,753.31
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,943.93,779.29
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,980.34,802.36
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,1003.28,814.21
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,1022.64,823.29
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,1032.57,826.05
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,1026.54,817.69
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,1022.73,812.18
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,1015.11,804.1
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,997.99,788.74
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,977.27,771.21
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,951.44,751.7
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,922.24,730.0
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,886.74,702.69
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,848.32,673.48
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,804.39,641.54
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,758.13,607.2
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,706.48,566.19
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,657.79,526.5
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,600.48,480.74
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,542.49,433.07
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,481.31,381.37
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,420.36,328.21
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,357.43,272.51
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,296.14,217.13
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,233.98,161.38
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,175.31,111.08
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,117.46,68.4
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,61.64,38.64
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,41.7,32.6
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,35.9,26.89
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,28.82,19.28
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.81,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,75.39,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,225.7,170.92
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,298.72,252.79
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,373.82,320.62
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,430.12,369.59
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,486.88,416.81
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,536.3,455.98
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,585.46,493.46
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,634.18,528.79
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,681.64,561.92
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,844.36,678.92
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,987.01,773.91
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,995.97,775.13
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,1001.18,775.81
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,816.41,645.23
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,614.33,493.08
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,570.67,459.14
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,506.36,408.23
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,512.24,413.27
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,535.78,430.72
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,542.68,435.74
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,546.3,438.27
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,535.61,430.23
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,522.1,419.91
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,409.76,330.31
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,287.14,231.74
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,302.18,244.34
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,301.61,243.31
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,381.06,303.42
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,411.71,318.89
