Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,202.72,81.65
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,390.89,312.7
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,502.09,410.32
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,617.97,504.21
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,363.42,304.45
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,43.65,31.56
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,70.31,54.27
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,98.71,77.86
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,111.07,87.59
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,123.43,97.19
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,323.72,262.74
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,486.47,391.14
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,786.63,623.29
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,1026.49,792.13
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,1024.6,789.95
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,1018.82,786.87
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,1003.05,775.28
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,983.6,761.15
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,959.28,744.43
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,931.47,725.23
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,897.41,700.58
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,860.34,673.61
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,817.77,643.33
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,772.71,610.85
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,722.45,571.89
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,675.4,534.32
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,618.79,488.35
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,561.26,440.56
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,499.33,388.17
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,438.0,335.04
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,375.56,280.38
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,314.6,226.23
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,249.28,169.2
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,190.49,120.0
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,132.73,77.51
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,80.03,49.74
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,56.72,44.03
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,51.81,39.56
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,43.12,31.66
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,34.45,23.42
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,16.08,4.49
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,247.16,117.39
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,486.11,395.07
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,585.33,485.28
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,701.32,580.61
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,778.52,641.54
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,855.43,699.5
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,910.67,740.71
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,963.85,779.31
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,1000.14,805.09
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,1021.13,819.36
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,1044.24,832.1
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,1063.72,842.12
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,1072.21,844.3
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,1076.68,843.85
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,1072.72,839.26
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,1064.69,832.07
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,1049.4,818.75
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1030.14,802.9
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1003.93,783.18
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,974.05,761.04
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,937.93,734.88
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,898.58,706.42
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,853.71,673.64
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,806.17,638.82
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,753.96,597.47
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,699.75,553.41
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,642.04,507.46
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,583.12,459.26
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,520.69,406.24
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,457.99,351.58
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,392.93,294.11
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,327.32,235.43
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,261.64,176.85
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,198.38,122.79
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,135.9,76.59
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,77.77,46.77
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,52.77,41.63
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,44.49,34.25
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,37.65,27.91
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,30.94,21.35
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,19.82,8.1
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,257.27,139.76
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,494.29,414.78
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,602.26,515.99
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,713.75,612.51
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,793.95,679.12
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,873.99,742.42
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,926.52,780.3
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,965.54,806.32
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,1002.45,828.72
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,1036.4,848.23
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,1057.15,860.83
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,1074.19,870.77
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,1082.71,873.41
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,1087.17,873.31
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,1082.69,866.54
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,1074.07,857.1
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,1056.23,841.74
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1034.46,823.84
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1008.5,803.87
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,978.78,781.36
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,941.58,752.83
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,901.17,722.06
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,856.83,689.39
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,809.71,654.52
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,757.46,612.61
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,703.16,567.62
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,644.64,520.44
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,584.83,470.77
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,522.6,416.88
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,460.12,361.23
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,394.69,301.77
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,330.06,242.1
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,262.43,180.59
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,198.76,124.99
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,135.46,77.18
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,76.32,46.43
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,51.39,41.15
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,46.79,36.92
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,39.39,29.98
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,29.49,20.52
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,19.54,8.78
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,9.44,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,261.69,153.69
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,513.6,421.43
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,619.11,512.26
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,727.88,597.95
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,802.0,652.78
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,875.77,704.15
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,928.88,739.53
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,979.83,772.24
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,1004.63,785.47
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,1037.71,804.36
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,1058.91,817.81
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,1076.41,828.95
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,1085.27,832.93
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,1090.06,834.43
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,1086.67,830.76
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,1079.09,824.61
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,1059.86,810.11
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1036.73,793.27
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1010.23,774.51
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,980.02,753.37
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,945.97,728.93
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,908.38,702.12
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,863.29,670.32
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,815.42,636.51
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,763.65,598.32
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,709.61,556.89
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,650.33,510.45
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,589.81,461.68
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,525.67,408.61
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,462.05,354.37
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,396.23,296.63
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,331.04,238.44
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,264.75,179.81
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,200.8,125.39
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,137.89,79.0
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,79.3,49.23
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,54.51,43.81
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,49.19,38.99
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,38.57,29.2
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,31.86,22.63
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,21.17,10.55
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,243.4,152.83
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,468.34,389.88
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,573.27,483.34
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,682.54,573.6
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,755.52,629.88
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,820.57,677.06
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,875.98,717.68
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,929.32,755.42
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,966.66,780.46
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,1000.89,803.94
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,927.84,746.5
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,839.04,678.01
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,851.41,685.05
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,860.59,689.15
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,830.73,665.49
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,807.98,646.34
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,795.02,634.05
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,779.71,620.11
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,758.28,603.13
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,734.98,584.82
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,709.38,565.01
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,682.09,543.87
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,649.44,518.59
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,615.68,492.24
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,669.2,533.96
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,685.87,545.81
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,633.35,503.74
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,574.86,456.28
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,511.49,402.77
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,449.16,348.74
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,385.7,293.0
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,323.55,237.35
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,257.19,178.35
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,196.27,126.15
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,136.64,81.79
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,81.71,53.2
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,58.63,47.53
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,52.95,42.36
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,44.59,34.61
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,36.25,26.55
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,22.77,12.24
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,103.09,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,311.79,207.01
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,488.73,411.43
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,593.83,508.81
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,703.45,604.07
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,771.36,660.25
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,848.3,720.92
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,903.58,762.46
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,956.78,801.12
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,997.31,829.33
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,1034.76,854.79
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,1044.59,858.09
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,1063.03,868.08
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,1074.8,873.08
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,1082.55,875.25
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,1078.61,870.34
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,1070.55,862.67
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,1055.55,848.75
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1036.5,832.14
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1009.95,811.27
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,979.65,787.82
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,944.44,761.1
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,905.82,731.89
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,860.72,697.61
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,812.84,661.19
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,760.72,619.54
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,706.36,574.62
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,648.16,525.7
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,588.59,474.52
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,524.59,418.55
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,460.97,361.59
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,395.83,302.68
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,329.83,242.17
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,263.71,181.67
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,199.61,125.64
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,136.19,78.03
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,76.83,47.92
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,53.09,42.7
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,47.73,37.82
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,40.78,31.34
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,33.91,24.64
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,21.29,11.52
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,11.02,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,250.87,174.36
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,458.59,386.26
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,565.13,480.36
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,675.67,571.45
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,759.19,636.52
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,835.25,692.53
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,891.03,731.17
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,944.69,766.95
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,985.8,792.93
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,1023.82,816.24
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,1046.71,829.75
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,1065.83,841.19
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,1062.65,835.92
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,1068.37,837.22
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,1065.12,832.9
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,1057.82,825.98
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,1041.28,812.78
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,1020.89,797.05
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,995.43,778.62
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,966.32,757.71
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,931.97,731.68
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,894.22,703.31
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,849.57,670.68
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,802.26,636.05
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,751.71,595.84
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,698.87,552.88
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,640.65,505.58
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,581.24,456.24
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,518.79,402.51
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,456.16,347.49
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,391.2,290.66
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,326.98,233.54
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,261.09,175.14
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,197.32,121.1
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,134.69,75.73
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,76.25,47.15
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,54.44,43.14
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,49.97,39.23
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,39.35,29.58
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,32.66,23.18
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,22.41,12.48
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,11.8,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,8.65,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,142.39,99.81
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,269.53,227.56
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,307.36,265.67
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,366.0,318.45
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,410.58,356.4
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,454.73,392.48
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,509.31,436.67
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,563.76,479.51
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,659.78,555.01
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,731.71,610.1
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,697.86,578.03
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,637.74,526.58
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,893.97,726.46
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,1086.37,863.75
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,1081.98,858.4
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,1073.42,851.48
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,1055.9,837.06
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1034.4,819.98
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1008.85,801.05
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,979.5,779.46
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,944.38,752.55
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,905.76,723.13
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,860.83,689.9
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,813.05,654.43
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,761.46,614.38
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,707.44,570.63
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,648.7,521.94
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,588.56,470.88
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,525.43,416.13
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,461.5,359.14
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,395.47,299.59
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,329.96,239.45
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,263.47,178.61
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,198.55,122.02
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,134.27,74.32
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,73.4,44.8
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,46.93,36.82
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,42.51,32.83
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,37.01,27.74
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,31.63,22.5
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,22.51,12.99
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,173.4,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,370.64,272.17
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,534.87,445.57
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,633.23,531.25
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,734.49,612.69
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,803.97,664.54
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,873.04,712.83
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,912.77,739.01
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,960.98,770.54
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,994.77,791.13
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,1025.49,809.32
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,1045.99,820.92
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,1062.76,830.03
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,1069.85,832.51
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,1072.9,832.43
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,1068.8,827.11
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,1060.56,819.18
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,1040.92,803.58
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,1017.42,785.54
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,991.36,766.98
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,961.63,745.92
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,926.93,720.0
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,888.86,691.77
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,844.48,660.03
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,797.38,626.2
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,746.07,587.24
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,692.58,545.16
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,635.01,498.74
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,576.16,450.16
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,513.95,397.8
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,451.63,343.9
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,387.06,287.19
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,323.25,230.29
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,256.02,170.73
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,192.63,116.97
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,130.27,71.84
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,71.75,43.96
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,51.42,40.29
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,46.86,36.33
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,40.34,30.39
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,33.88,24.26
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,22.12,12.68
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.22,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,288.35,216.3
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,509.18,420.55
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,609.32,505.16
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,712.49,586.82
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,784.24,640.11
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,855.61,690.33
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,907.48,726.85
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,957.25,760.99
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,980.77,774.81
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,1012.8,794.53
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,1035.19,805.92
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,1053.93,814.81
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,1061.38,814.96
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,1064.86,812.67
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,1061.75,807.26
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,1054.54,799.37
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,1038.73,785.98
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1018.98,770.23
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,993.38,751.2
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,964.07,729.83
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,928.15,704.09
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,889.0,676.21
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,844.98,645.87
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,798.18,613.44
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,746.92,574.85
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,693.61,533.42
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,635.92,488.78
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,576.92,441.81
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,514.76,390.97
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,452.4,338.41
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,388.14,283.21
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,324.51,227.53
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,257.04,169.11
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,194.11,116.97
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,132.31,73.15
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,74.38,46.3
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,55.17,43.08
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,46.79,35.81
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,40.48,30.14
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,34.24,24.27
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,24.05,14.24
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,13.99,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,300.18,226.97
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,530.02,435.34
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,629.89,519.32
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,732.54,599.87
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,803.87,651.74
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,874.66,699.99
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,926.49,733.82
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,976.14,764.99
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,999.92,777.52
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,1032.16,795.88
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,1053.51,808.09
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,1071.14,817.97
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,1079.08,819.73
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,1082.96,818.92
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,1078.04,811.68
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,1068.99,801.95
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,1050.18,785.96
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1027.48,767.68
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1000.74,748.61
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,970.32,727.38
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,933.46,700.73
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,893.45,672.04
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,848.55,641.06
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,800.98,608.1
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,748.02,569.22
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,693.26,527.84
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,635.75,484.08
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,577.04,438.09
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,514.84,387.37
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,452.48,335.1
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,387.26,279.83
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,322.92,224.27
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,257.65,168.2
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,195.03,116.96
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,133.46,74.13
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,76.0,48.13
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,53.37,41.15
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,48.92,37.37
