Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,42.3,31.49
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,35.75,25.41
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,25.23,15.24
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.8,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,140.37,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,343.51,262.56
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,496.4,407.3
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,595.69,491.09
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,698.86,572.34
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,764.6,619.43
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,839.09,669.91
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,892.97,704.01
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,944.74,735.38
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,982.0,756.22
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,1016.14,774.59
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,1038.02,786.48
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,1043.22,787.36
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,1052.15,789.52
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,1057.14,789.16
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,1053.47,784.36
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,1045.79,777.19
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,1030.18,765.02
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,1010.69,750.53
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,984.92,733.09
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,955.54,713.36
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,919.23,688.99
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,879.84,662.5
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,835.76,632.67
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,789.08,600.82
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,737.26,562.73
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,683.63,522.38
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,627.11,478.82
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,569.43,433.1
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,507.59,382.91
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,444.52,330.5
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,381.09,276.93
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,318.81,223.29
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,255.39,169.23
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,194.71,119.75
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,130.56,74.27
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,74.69,48.52
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,58.19,45.53
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,53.63,41.68
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,46.12,35.0
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,38.62,28.05
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,27.07,17.0
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,15.53,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,73.09,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,254.43,198.09
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,384.35,320.16
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,479.18,401.32
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,583.29,485.48
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,663.86,546.17
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,744.7,603.98
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,803.17,643.54
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,860.05,680.63
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,902.34,705.45
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,941.95,727.9
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,968.73,744.16
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,992.12,758.19
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,1005.38,763.96
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,1006.67,761.83
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,1007.19,760.87
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,1003.76,757.39
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,1004.02,756.95
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,986.68,744.64
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,962.58,728.63
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,934.94,710.25
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,901.98,686.85
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,865.79,661.19
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,823.02,632.06
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,777.67,600.49
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,728.21,563.83
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,676.66,524.67
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,620.8,480.89
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,566.23,436.7
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,504.4,385.73
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,442.94,333.61
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,379.59,279.13
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,317.3,224.62
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,254.43,169.78
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,193.82,119.48
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,129.44,73.64
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,73.14,48.02
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,57.22,44.79
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,52.27,40.49
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,45.47,34.45
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,38.72,28.18
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,27.55,17.53
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,16.41,0.0
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,6.69,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,133.99,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,293.17,230.14
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,436.9,363.2
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,536.57,449.06
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,639.65,533.62
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,716.13,593.79
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,792.85,651.82
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,471.4,394.38
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,76.26,58.26
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,85.47,65.76
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,94.68,73.03
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,102.51,79.25
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,110.35,85.46
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,112.33,86.71
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,114.41,88.05
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,118.75,91.22
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,123.09,94.38
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,284.32,224.29
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,434.77,340.85
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,583.89,456.41
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,680.85,530.22
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,638.55,495.54
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,597.18,462.23
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,577.8,447.55
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,556.79,431.42
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,535.8,415.49
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,512.21,397.22
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,503.42,389.76
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,477.67,368.55
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,392.62,301.89
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,328.55,251.74
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,307.32,232.09
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,279.75,205.51
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,229.2,163.77
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,181.92,126.29
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,140.79,97.24
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,103.3,77.2
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,85.32,68.99
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,72.25,57.72
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,58.63,45.8
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,44.7,33.29
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,30.34,19.9
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,15.96,0.14
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,58.29,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,159.24,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,315.76,251.95
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,458.5,382.63
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,558.14,467.77
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,661.47,551.52
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,739.72,611.86
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,818.33,669.94
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,872.22,707.65
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,917.23,737.81
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,960.1,764.63
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,999.98,788.77
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,1022.73,802.76
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,1041.78,814.27
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,1053.15,818.87
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,1047.16,811.47
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,1043.97,806.39
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,1036.79,798.73
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,1020.83,785.9
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,1001.06,770.6
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,975.97,751.93
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,947.29,730.9
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,914.63,706.36
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,878.47,679.45
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,835.48,648.21
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,789.76,614.88
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,740.76,576.87
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,689.06,536.11
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,632.15,491.39
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,573.84,444.3
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,513.04,393.19
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,451.47,340.04
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,387.14,283.94
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,323.33,227.47
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,255.79,168.07
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,191.55,114.29
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,128.06,69.89
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,68.12,44.66
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,53.77,41.94
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,48.87,37.69
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,42.78,32.29
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,36.76,26.69
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,27.4,17.76
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,18.17,2.77
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,42.0,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,283.26,226.35
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,498.69,412.13
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,593.98,491.59
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,692.65,569.37
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,762.95,621.48
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,825.92,665.69
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,877.93,702.16
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,927.79,736.24
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,964.43,759.1
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,997.97,779.5
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,1020.21,790.27
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,1038.75,798.39
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,1047.39,798.51
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,1038.73,787.01
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,1035.62,781.44
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,1028.54,773.64
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,1008.91,756.89
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,985.65,738.02
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,961.03,719.58
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,932.9,698.89
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,897.96,672.7
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,860.03,644.67
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,817.55,615.15
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,772.54,583.13
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,728.85,550.19
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,675.83,510.19
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,619.16,467.73
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,561.46,423.06
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,500.74,374.62
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,439.8,324.36
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,362.61,262.5
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,296.2,208.84
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,245.09,162.86
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,191.52,116.5
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,127.5,72.13
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,71.66,48.61
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,58.65,45.65
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,53.05,40.85
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,46.27,34.91
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,39.51,28.73
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,29.22,19.11
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,18.95,4.41
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,9.05,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,93.88,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,240.63,34.34
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,385.92,310.66
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,522.24,431.78
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,616.01,509.59
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,713.05,585.39
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,773.49,630.01
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,841.63,678.34
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,893.59,713.12
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,943.36,745.39
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,978.7,765.69
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,1010.85,783.51
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,1033.14,794.3
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,1051.69,802.54
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,1045.92,794.41
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,1049.36,792.94
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,1046.12,789.03
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,1038.85,782.7
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,1023.24,769.55
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,1003.77,754.12
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,978.46,736.83
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,949.52,717.21
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,914.08,692.24
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,875.49,665.12
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,831.8,635.31
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,785.48,603.17
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,734.34,564.11
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,681.3,522.9
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,624.57,478.96
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,566.65,432.82
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,506.88,383.84
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,444.76,331.61
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,380.75,277.13
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,317.65,222.36
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,253.51,166.95
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,191.67,116.36
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,130.76,74.66
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,68.85,54.67
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,57.82,45.3
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,53.21,41.35
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,46.41,35.37
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,39.62,29.14
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,29.27,19.44
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,18.95,5.64
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,48.91,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,148.97,40.82
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,298.63,240.38
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,440.58,366.23
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,537.77,448.82
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,640.79,532.34
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,737.51,606.45
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,834.17,677.49
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,887.6,713.93
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,931.71,742.68
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,752.14,605.88
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,540.94,435.8
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,808.62,644.47
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,1044.7,810.58
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,1055.23,813.94
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,1061.81,816.11
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,1057.92,810.83
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,1049.95,803.01
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,1034.34,790.11
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,1014.79,774.7
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,988.57,756.34
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,958.69,735.49
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,922.18,709.95
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,882.49,682.09
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,838.13,650.53
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,791.08,616.8
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,739.5,575.93
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,685.92,532.86
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,628.54,486.92
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,569.89,438.82
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,507.06,386.26
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,444.64,332.75
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,380.2,277.04
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,316.66,221.26
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,252.03,165.24
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,190.17,114.77
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,129.32,73.25
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,67.45,52.83
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,58.45,45.28
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,54.58,42.02
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,47.85,36.16
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,41.13,30.07
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,30.83,20.49
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,20.58,7.38
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,9.83,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,54.87,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,162.72,63.48
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,303.51,243.34
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,440.11,362.82
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,536.51,443.71
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,635.86,523.19
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,393.0,327.67
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,70.9,53.79
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,101.64,79.24
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,132.66,104.32
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,147.53,115.98
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,162.49,127.58
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,265.44,210.47
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,349.54,276.2
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,721.47,566.57
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,1019.32,775.34
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,1016.84,769.5
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,1010.41,763.25
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,994.87,749.51
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,975.62,733.56
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,951.06,716.27
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,923.0,696.69
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,888.24,671.25
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,850.53,643.88
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,807.86,614.09
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,762.75,580.82
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,712.26,542.32
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,660.18,501.98
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,605.17,459.44
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,549.3,415.13
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,489.94,367.11
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,430.68,317.85
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,367.09,264.7
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,306.5,213.07
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,245.33,161.33
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,186.85,114.56
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,129.36,76.13
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,76.29,60.14
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,67.81,53.14
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,62.62,48.78
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,54.8,42.04
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,44.11,32.54
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,32.27,21.74
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,20.47,8.11
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,42.87,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,123.12,57.79
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,260.72,207.87
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,376.98,309.25
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,466.8,384.75
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,561.08,460.06
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,338.98,280.97
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,47.51,34.11
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,54.87,40.16
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,62.25,46.03
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,66.63,49.38
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,71.11,52.78
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,73.06,54.1
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,75.06,55.46
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,90.16,67.36
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,105.33,79.2
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,109.75,82.57
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,114.15,85.94
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,134.12,101.54
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,153.99,116.89
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,152.02,115.25
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,150.11,113.71
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,185.0,140.82
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,219.36,167.17
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,196.74,149.57
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,174.99,132.69
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,277.74,213.17
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,373.85,286.33
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,382.04,292.39
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,384.0,293.2
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,316.73,241.36
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,254.23,193.63
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,230.58,175.3
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,207.24,156.99
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,193.1,143.88
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,172.05,125.37
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,140.98,103.22
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,112.18,90.28
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,96.68,77.51
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,81.38,64.62
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,66.28,51.63
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,50.85,38.05
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,35.34,24.12
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,19.55,7.93
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,10.23,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.36,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,4.54,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,10.25,2.7
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,15.97,7.71
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,23.24,14.0
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,30.54,20.26
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,37.47,26.06
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,44.42,31.77
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,53.32,39.11
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,62.25,46.4
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,52.2,37.83
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,42.18,29.36
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,80.73,60.92
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,123.24,95.23
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,113.54,87.14
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,104.43,79.62
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,111.85,85.47
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,119.23,91.25
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,132.29,101.44
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,145.21,111.43
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,161.87,124.54
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,178.24,137.33
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,206.26,158.86
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,233.63,179.51
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,181.67,139.0
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,132.27,100.3
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,172.33,131.95
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,211.22,161.97
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,202.33,155.01
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,193.54,148.34
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,191.65,147.04
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,189.1,145.16
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,188.29,144.66
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,182.97,140.42
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,124.42,94.93
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,69.67,51.93
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,61.74,45.78
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,53.7,41.35
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,44.81,33.71
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,35.93,25.98
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,27.08,18.21
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,18.27,10.34
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,11.01,3.78
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,3.78,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
