Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,129.64,52.7
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,249.53,198.61
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,385.57,316.83
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,541.5,443.29
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,628.02,511.33
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,716.49,578.36
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,801.26,640.44
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,881.07,697.12
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,928.63,729.61
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,973.7,760.05
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,998.45,776.06
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,1032.25,798.53
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,1051.43,810.48
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,1066.71,819.89
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,1074.0,822.26
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,1077.14,821.94
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,1071.08,816.22
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,1060.78,807.8
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,1045.08,794.52
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,1025.18,778.55
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,997.61,758.45
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,966.18,735.79
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,929.34,709.64
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,888.9,680.95
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,842.28,647.59
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,792.8,611.5
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,739.92,570.7
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,684.53,527.08
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,624.69,478.86
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,563.37,428.2
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,499.22,374.04
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,434.9,318.4
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,368.61,260.69
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,302.71,202.92
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,235.95,145.92
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,170.63,95.74
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,106.51,59.83
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,61.49,47.55
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,57.84,44.67
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,54.18,41.68
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,48.66,37.11
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,43.16,32.33
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,35.64,25.46
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,25.99,16.33
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,12.65,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,212.63,114.21
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,419.96,340.06
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,529.02,432.98
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,637.86,518.99
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,719.22,580.23
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,801.57,639.04
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,862.61,680.04
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,922.25,718.74
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,966.65,746.19
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,996.31,763.25
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,1026.18,779.52
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,1052.48,793.23
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,1069.47,801.11
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,1082.49,806.53
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,1085.41,803.96
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,1084.11,798.93
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,1077.37,791.28
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,1066.39,781.21
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,1046.11,766.05
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,1021.88,748.61
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,993.02,729.76
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,960.48,708.56
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,922.32,682.33
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,880.95,653.97
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,834.86,623.58
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,786.05,589.79
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,703.93,529.72
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,624.41,470.8
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,598.01,450.66
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,558.12,418.22
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,495.06,366.2
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,431.7,312.6
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,366.44,257.46
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,298.76,199.85
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,225.12,149.3
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,182.26,127.98
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,125.78,83.84
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,70.8,55.7
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,66.8,52.6
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,57.94,45.12
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,52.02,40.14
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,46.1,34.94
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,37.49,27.12
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,28.93,18.91
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,14.2,0.43
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,90.64,51.88
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,177.82,144.26
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,242.35,201.48
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,308.47,257.49
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,366.42,304.45
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,426.02,350.66
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,559.13,452.53
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,675.54,536.36
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,822.11,637.06
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,953.39,721.8
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,985.96,738.27
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,1015.17,753.53
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,1034.46,763.79
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,1049.88,771.75
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,1042.63,765.29
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,1045.3,765.63
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,1039.8,761.34
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,1030.25,754.57
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,1012.81,742.77
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,991.5,728.51
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,964.53,711.49
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,933.97,692.05
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,896.64,667.0
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,856.3,639.74
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,811.42,609.79
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,764.02,575.93
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,711.37,537.45
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,657.23,496.8
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,603.99,455.24
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,544.94,408.23
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,481.44,356.76
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,419.88,305.56
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,357.36,252.95
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,292.09,197.87
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,230.13,146.71
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,171.02,102.69
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,112.94,70.65
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,81.91,65.0
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,77.5,61.57
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,73.06,58.0
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,65.3,51.51
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,54.24,41.88
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,42.96,31.76
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,31.65,21.2
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,15.94,2.28
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,68.51,41.17
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,139.09,111.68
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,198.93,165.0
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,259.6,217.54
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,339.24,284.27
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,405.02,338.11
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,568.57,469.49
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,717.68,583.96
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,608.14,494.64
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,490.82,398.04
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,285.09,231.81
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,67.01,49.67
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,71.71,53.48
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,76.64,57.37
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,69.47,51.29
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,62.52,45.45
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,64.88,47.2
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,67.25,48.95
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,72.0,52.62
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,76.82,56.33
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,77.23,56.62
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,77.62,56.92
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,47.91,32.99
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.27
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.28
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,125.46,94.95
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,231.84,178.17
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,150.85,114.73
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,72.61,52.75
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,228.59,175.05
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,349.16,263.98
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,304.88,227.87
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,262.66,193.7
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,227.76,156.91
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,169.52,104.11
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,121.13,82.62
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,113.21,91.76
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,102.79,83.13
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,92.04,74.1
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,77.95,62.13
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,63.44,49.49
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,48.05,35.79
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,32.32,21.51
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,16.76,3.53
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,47.9,34.56
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,99.84,77.4
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,157.82,125.4
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,238.74,191.06
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,200.67,159.03
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,185.3,145.48
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,169.68,132.44
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,155.1,120.29
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,144.26,111.11
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,133.95,102.43
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,171.78,132.53
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,209.59,162.32
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,241.8,187.49
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,273.44,212.03
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,281.66,218.26
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,307.14,237.86
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,345.0,267.37
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,380.25,294.61
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,261.88,202.84
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,145.7,111.19
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,146.56,112.02
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,147.34,112.73
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,99.92,75.03
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,53.2,37.54
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,40.4,27.18
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,27.64,16.84
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,68.6,50.23
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,107.79,82.22
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,57.66,41.67
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.24,0.36
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,8.38,1.64
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,6.84,0.34
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.32,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.17,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.03,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,1.89,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,1.81
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,14.82,6.73
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,20.56,11.63
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,27.08,17.16
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,33.62,22.62
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,290.14,239.33
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,529.13,429.68
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,487.74,391.92
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,417.33,332.87
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,568.77,451.0
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,698.81,548.73
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,665.86,518.56
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,629.81,487.07
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,680.52,523.19
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,729.12,556.71
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,723.08,549.79
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,715.16,541.9
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,684.98,518.03
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,654.24,494.05
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,568.33,430.03
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,505.65,382.29
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,699.36,529.69
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,832.77,626.3
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,788.94,593.29
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,742.65,558.79
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,691.51,520.46
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,638.75,480.17
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,582.53,436.6
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,525.41,391.16
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,464.91,341.58
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,404.09,290.99
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,343.04,240.39
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,283.41,190.62
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,223.67,142.24
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,166.66,100.98
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,111.53,72.42
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,87.84,69.41
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,82.76,65.35
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,77.57,61.09
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,66.64,52.02
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.65,45.19
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,46.94,34.85
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,35.14,24.04
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,17.76,5.61
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.23
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,13.29,5.51
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,18.26,9.77
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,23.63,14.33
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,29.01,18.84
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,27.49,17.46
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,25.97,16.08
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,29.07,18.58
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,32.17,21.08
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,28.73,18.11
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,25.3,15.18
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,35.72,23.67
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,46.18,32.13
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,38.48,25.74
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,30.79,19.39
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,50.16,35.09
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,69.61,50.81
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,82.05,60.73
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,94.52,70.65
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,162.99,125.22
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,232.0,179.27
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,248.32,191.86
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,263.97,204.05
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,184.56,142.01
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,108.88,82.06
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,118.64,89.83
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,128.12,97.26
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,101.66,76.3
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,75.7,55.63
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,65.98,47.92
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,56.24,40.15
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,68.22,50.08
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,79.86,59.79
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,45.68,32.01
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,11.45,3.85
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,8.77,1.66
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,3.93,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,13.32,4.72
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,22.9,13.64
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,36.08,25.19
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,50.57,37.74
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,65.35,50.32
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,79.99,62.53
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,57.58,43.3
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,40.59,28.75
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,28.69,18.61
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,16.82,8.53
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,54.2,39.72
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,93.64,72.08
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,249.14,199.95
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,400.9,320.38
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,223.49,178.34
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,60.21,44.01
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,38.54,26.19
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,187.54,147.9
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,366.97,289.11
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,204.68,160.62
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,53.37,38.02
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,59.59,43.14
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,65.82,48.21
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,103.42,78.81
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,140.79,109.02
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,246.58,194.04
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,340.1,267.49
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,219.13,171.89
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,104.08,79.58
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,178.89,140.01
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,243.37,190.91
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,148.9,115.91
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,56.93,41.77
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,75.98,57.75
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,93.53,72.49
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,65.69,49.54
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,35.96,26.09
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,30.94,21.76
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,25.94,17.4
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,20.95,13.02
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,15.97,8.57
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,11.39,4.4
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,6.82,0.22
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,6.82,0.09
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,10.24,3.11
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,13.68,6.1
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,17.89,9.73
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,22.11,13.33
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,14.48,6.72
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,6.86,0.18
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,6.86,0.15
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,6.87,0.13
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,73.24,55.4
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,148.46,116.36
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,150.95,117.98
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,153.6,119.88
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,168.09,131.09
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,182.45,142.1
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,109.73,83.74
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,42.45,29.09
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,31.63,20.21
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,20.82,11.34
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,23.53,13.55
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,26.24,15.75
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,229.63,179.05
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,432.4,332.47
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,517.32,396.64
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,586.7,447.78
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,396.85,305.3
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,223.59,171.72
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,381.31,294.4
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,491.91,373.11
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,374.7,283.75
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,286.56,218.94
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,257.12,196.25
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,228.44,173.82
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,210.73,156.42
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,180.41,130.57
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,140.5,105.65
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,118.52,97.02
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,106.69,87.22
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,94.44,76.88
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,80.25,64.81
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,65.58,52.02
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,50.57,38.63
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,35.23,24.65
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,20.69,9.39
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.51,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,24.44,13.95
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,44.0,31.42
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,75.06,58.57
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,118.54,95.78
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,149.69,121.91
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,180.91,147.5
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,182.55,147.68
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,165.94,132.98
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,584.96,472.59
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,938.74,722.23
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,811.81,627.96
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,653.6,508.01
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,640.68,495.54
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,625.28,480.42
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,559.79,429.74
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,518.14,396.18
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,803.59,608.64
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,1017.58,750.02
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,885.23,656.45
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,709.16,528.79
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,844.07,628.81
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,918.13,678.89
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,880.0,653.26
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,838.94,626.61
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,794.06,596.49
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,746.62,562.36
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,694.79,524.57
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,641.08,484.25
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,584.22,439.89
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,526.16,393.25
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,465.69,343.51
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,404.81,291.96
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,339.58,236.16
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,276.57,182.03
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,212.77,129.66
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,150.44,85.27
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,89.77,57.78
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,72.42,57.04
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,67.56,53.18
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,57.77,44.94
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,52.67,40.73
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,47.56,36.32
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,39.87,29.34
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,32.2,22.1
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,20.07,9.31
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,47.41,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,132.42,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,281.03,223.79
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,421.39,349.23
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,532.73,441.52
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,650.49,533.57
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,726.85,589.61
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,798.32,639.45
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,864.12,683.11
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,928.77,724.45
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,971.24,750.84
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,998.73,766.65
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,1027.98,782.93
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,1053.71,796.85
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,1068.54,804.56
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,1079.32,809.74
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,1081.34,809.21
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,1079.1,806.03
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,1070.53,799.98
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,1057.7,791.25
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1037.28,776.28
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1012.83,758.68
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,982.61,738.06
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,948.7,714.91
