Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,908.77,687.52
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,865.68,657.79
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,818.0,624.19
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,767.69,586.42
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,712.72,543.24
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,656.08,497.99
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,596.78,450.37
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,536.25,400.57
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,473.43,347.79
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,410.44,293.69
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,345.61,237.85
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,281.4,182.79
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,212.12,126.51
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,148.93,82.5
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,86.83,55.85
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,71.36,55.45
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,67.8,52.72
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,59.3,45.68
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,54.2,41.53
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,49.12,37.21
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,41.41,30.36
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,33.76,23.25
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,21.26,10.41
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,8.65,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,71.25,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,189.95,35.15
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,334.47,266.39
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,476.82,390.84
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,570.65,468.01
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,662.88,539.52
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,736.9,592.36
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,811.29,642.49
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,868.67,677.95
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,924.37,710.75
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,966.66,735.98
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,993.96,750.76
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,1022.38,764.84
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,1047.17,776.37
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,1063.31,783.76
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,1075.42,788.6
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,1078.8,788.17
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,1077.92,785.07
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,1070.16,778.96
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,1058.13,770.3
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1038.98,755.67
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1015.75,738.58
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,986.21,718.99
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,952.91,696.95
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,913.46,671.05
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,870.75,642.95
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,823.03,610.91
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,772.62,574.55
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,718.24,534.37
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,661.89,491.72
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,601.8,444.67
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,540.45,395.55
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,475.9,342.85
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,411.61,289.07
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,346.6,234.32
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,278.3,177.3
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,212.13,124.82
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,148.22,81.52
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,86.3,56.43
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,73.57,56.82
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,69.34,53.57
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,60.05,45.93
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,54.98,41.84
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,49.93,37.59
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,41.84,30.48
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,33.79,23.09
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,21.7,10.9
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,9.44,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,52.49,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,149.7,52.0
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,284.27,227.05
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,415.9,342.27
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,520.93,428.42
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,631.55,514.18
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,591.59,480.75
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,550.59,445.4
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,727.05,576.07
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,895.34,691.1
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,938.38,714.65
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,978.65,736.69
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,1009.61,752.07
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,1023.89,756.31
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,1039.67,763.62
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,1051.54,768.48
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,1055.77,768.89
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,1055.85,766.84
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,1048.26,761.23
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,1036.5,753.12
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,1014.67,737.43
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,989.01,719.41
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,959.89,700.34
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,927.21,678.92
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,888.93,653.91
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,847.51,626.57
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,801.35,594.82
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,752.64,559.31
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,699.93,520.37
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,645.14,478.9
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,587.3,434.67
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,528.27,388.07
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,446.41,324.32
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,376.74,270.68
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,322.1,226.04
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,268.0,181.81
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,215.89,143.82
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,176.63,120.0
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,106.61,75.66
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,63.42,48.24
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,65.93,50.68
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,63.65,48.99
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,58.1,44.51
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,52.51,39.82
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,44.24,32.56
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,35.98,24.99
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,22.4,11.7
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,11.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,36.81,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,116.66,53.88
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,218.51,175.3
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,315.85,261.24
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,387.01,321.95
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,461.04,382.34
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,526.97,434.56
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,594.72,486.21
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,740.93,594.03
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,875.51,688.34
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,919.04,715.75
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,959.85,741.55
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,990.69,759.41
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,1018.1,775.21
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,1034.92,782.22
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,1033.76,777.19
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,1037.83,776.01
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,1037.85,772.73
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,1030.31,765.43
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,1018.71,755.64
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,998.34,738.75
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,974.2,719.63
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,945.44,699.01
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,913.18,676.17
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,874.39,649.34
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,832.76,620.61
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,787.11,588.17
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,739.06,552.62
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,686.18,512.2
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,631.86,469.98
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,574.96,425.86
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,518.58,380.79
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,456.25,330.54
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,396.44,281.26
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,331.38,227.11
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,270.57,176.5
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,211.0,130.24
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,155.47,93.87
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,99.99,78.65
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,92.07,72.54
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,90.14,71.32
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,84.31,66.72
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,75.79,59.83
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,67.12,52.56
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,54.93,41.83
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,42.41,30.5
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,25.28,14.19
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,7.87,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,39.16,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,111.85,60.32
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,238.26,188.83
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,350.47,284.02
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,201.22,164.95
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,15.97,7.79
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,45.97,32.95
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,80.24,61.11
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,99.64,76.56
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,118.94,91.65
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,109.92,84.04
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,102.07,77.47
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,119.21,90.78
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,136.33,103.84
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,280.86,216.99
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,413.97,315.92
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,420.23,318.3
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,426.05,321.24
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,396.5,298.68
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,367.92,276.99
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,454.11,340.58
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,555.34,411.83
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,450.69,335.91
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,370.09,276.76
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,434.11,324.93
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,505.03,376.05
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,640.19,476.38
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,721.42,534.63
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,669.57,496.08
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,616.45,456.8
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,424.68,317.01
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,261.58,196.68
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,339.85,252.24
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,381.46,273.67
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,319.22,225.13
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,267.65,186.2
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,217.01,145.65
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,164.15,108.09
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,122.6,97.93
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,124.16,99.67
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,112.36,90.12
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,100.1,80.07
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,80.53,63.87
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,60.4,46.78
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,49.72,37.39
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,38.97,27.62
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,25.1,14.26
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,37.21,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,110.32,65.89
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,232.15,183.68
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,340.69,275.53
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,430.75,349.07
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,526.66,423.83
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,313.92,255.63
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,40.56,28.07
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,42.9,30.02
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,45.24,31.76
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,73.22,54.48
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,103.76,78.91
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,82.13,61.11
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,62.41,45.0
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,106.59,80.3
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,152.69,116.42
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,225.26,172.46
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,322.41,245.05
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,431.53,326.17
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,558.92,416.51
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,542.47,401.68
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,525.75,387.95
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,381.52,284.09
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,250.44,187.08
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,489.23,364.11
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,675.14,488.8
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,564.64,410.82
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,465.43,341.44
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,565.47,416.26
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,615.68,451.14
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,510.73,374.44
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,423.38,311.5
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,343.22,253.72
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,278.72,207.53
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,283.32,205.72
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,266.7,185.28
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,167.64,117.87
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,107.4,80.48
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,87.25,68.07
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,67.31,51.7
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,58.36,44.41
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,49.06,36.69
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,40.17,29.25
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,31.31,21.65
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,22.87,14.21
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,14.44,6.71
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,7.96,0.71
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,6.69,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,12.95,3.58
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,31.5,21.19
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,50.8,38.57
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,76.56,61.58
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,102.05,84.03
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,434.47,377.36
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,730.05,621.33
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,793.02,667.54
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,854.97,712.61
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,900.01,743.3
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,942.58,771.65
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,976.27,793.2
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,998.86,806.35
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,1017.19,816.15
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,1031.62,823.17
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,1039.79,825.74
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,1043.77,825.45
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,1036.21,818.59
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,1024.51,808.98
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,993.96,784.37
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,974.56,768.15
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,946.35,746.85
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,914.62,723.09
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,878.5,695.09
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,839.05,664.72
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,793.35,629.42
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,745.12,591.01
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,693.12,549.35
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,638.92,504.92
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,580.84,456.14
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,521.63,405.13
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,460.08,350.94
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,397.82,294.92
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,331.05,235.34
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,266.93,178.54
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,202.03,124.66
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,138.82,81.66
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,79.46,64.45
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,76.79,62.49
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,67.19,54.23
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,63.34,50.98
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,58.07,46.57
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,52.78,41.96
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,44.83,34.65
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,36.9,27.08
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,24.51,14.84
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,11.49,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,88.91,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,243.13,179.6
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,356.36,301.22
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,479.38,409.23
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,567.3,482.35
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,658.88,554.31
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,730.05,607.83
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,801.66,659.62
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,850.6,692.98
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,904.05,729.01
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,946.89,755.7
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,986.85,779.9
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,1015.97,796.47
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,1041.46,810.5
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,1043.73,808.84
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,1055.48,814.15
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,1059.54,814.24
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,1059.42,811.71
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,1051.6,805.65
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1039.58,796.94
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1020.93,782.61
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,998.23,766.06
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,968.48,745.68
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,935.07,722.73
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,896.34,696.3
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,854.29,667.27
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,807.05,632.68
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,757.16,594.22
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,703.9,552.34
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,648.39,507.59
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,588.63,458.27
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,527.6,406.45
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,464.41,351.4
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,400.49,294.36
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,335.13,235.53
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,270.24,178.05
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,204.23,123.86
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,133.03,75.59
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,73.84,59.25
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,71.23,57.35
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,66.98,53.92
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,62.61,50.32
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,57.45,46.01
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,48.24,37.9
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,41.19,31.49
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,34.17,24.83
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,23.56,14.27
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,13.11,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,110.94,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,292.68,224.0
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,405.23,342.16
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,529.26,448.9
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,609.99,515.21
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,701.25,586.06
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,770.6,636.39
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,839.74,684.54
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,893.82,720.27
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,945.93,753.74
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,974.09,769.16
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,1010.32,790.23
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,1036.66,804.09
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,1059.27,815.4
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,1073.34,821.37
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,1083.24,824.74
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,1085.37,823.07
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,1083.13,818.77
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,1073.5,809.32
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1059.54,797.27
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1038.96,781.46
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1014.24,763.11
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,982.78,741.77
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,947.57,717.93
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,907.15,689.15
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,863.46,658.08
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,815.15,624.53
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,764.11,586.68
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,708.97,544.8
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,651.77,500.13
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,591.19,451.48
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,529.23,400.13
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,464.56,345.2
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,400.43,289.38
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,334.7,231.51
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,269.53,174.97
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,198.5,118.04
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,133.74,76.34
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,77.38,61.57
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,74.57,59.54
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,70.78,56.58
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,66.92,53.49
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,56.8,44.88
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,51.74,40.55
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,44.06,33.65
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,36.39,26.48
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,25.1,15.45
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,13.89,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,84.13,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,233.35,180.32
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,343.87,290.0
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,464.3,397.14
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,558.97,477.07
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,657.66,556.66
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,727.23,609.48
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,797.08,660.64
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,846.82,694.94
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,901.7,732.43
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,942.79,759.26
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,980.96,783.61
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,1008.68,798.52
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,1032.79,810.72
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,1033.65,807.81
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,1044.15,812.12
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,1047.01,811.1
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,1045.75,807.38
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,1036.88,799.81
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,1023.9,789.55
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1003.1,772.64
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,978.46,753.22
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,948.25,731.22
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,914.54,706.79
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,876.25,677.75
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,834.86,646.55
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,787.56,610.77
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,737.83,572.06
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,684.86,529.08
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,629.98,483.85
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,571.62,435.8
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,512.19,385.7
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,450.74,332.8
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,388.48,278.13
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,324.45,222.32
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,256.78,164.64
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,192.59,113.8
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,130.59,74.88
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,79.15,62.13
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,76.51,60.25
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,67.25,52.52
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,63.74,49.66
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,58.54,45.46
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,53.32,41.07
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,46.19,34.71
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,39.14,28.15
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,26.47,16.21
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,12.99,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,52.92,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,153.51,115.59
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,266.65,217.97
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,374.31,311.19
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,232.95,194.02
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,59.7,44.61
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,109.06,86.13
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,159.81,127.98
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,227.73,183.31
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,279.4,224.53
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,302.14,241.21
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,324.39,257.31
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,470.67,372.87
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,618.86,485.51
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,530.86,414.36
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,441.62,342.58
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,540.97,417.6
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,614.31,471.43
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,835.07,638.8
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,985.65,744.87
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,968.83,729.48
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,948.14,712.51
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,920.17,692.14
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,888.74,669.5
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,852.27,642.15
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,812.68,612.76
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,767.3,578.85
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,719.49,542.49
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,668.34,502.22
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,615.23,459.74
