Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,558.42,414.49
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,500.55,367.2
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,439.44,316.47
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,378.63,265.05
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,316.21,212.44
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,254.76,161.43
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,192.68,113.69
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,132.5,77.07
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,78.87,60.81
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,76.37,59.09
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,72.27,55.97
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,68.06,52.69
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,62.77,48.5
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,57.43,44.1
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,49.38,37.12
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,41.34,29.82
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,27.81,17.26
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,144.9,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,302.45,242.64
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,408.8,347.36
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,525.23,450.6
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,604.36,517.88
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,693.11,589.85
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,761.37,642.07
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,829.45,692.31
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,885.0,731.61
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,927.9,760.47
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,966.96,785.53
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,1003.02,808.01
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,1029.59,823.29
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,1052.44,835.85
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,1065.76,841.55
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,1074.92,844.45
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,1075.88,842.0
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,1072.49,836.71
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1062.68,828.05
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1048.55,816.56
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1027.42,799.05
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1002.18,778.88
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,971.05,754.4
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,936.16,727.44
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,896.45,697.43
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,853.4,665.07
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,804.96,628.89
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,753.79,588.73
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,699.06,545.22
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,642.15,498.94
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,582.02,448.79
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,520.44,396.1
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,455.7,339.63
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,390.74,281.83
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,324.59,222.73
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,258.87,165.39
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,192.65,112.83
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,127.84,73.3
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,71.4,56.4
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,68.7,54.42
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,65.38,51.74
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,62.02,48.97
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,57.22,45.15
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,52.41,41.16
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,42.07,31.93
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,35.82,26.08
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,25.24,15.88
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,14.78,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,149.7,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,308.32,244.42
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,413.88,340.56
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,528.86,435.19
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,609.89,498.59
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,693.64,561.05
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,753.48,604.96
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,818.8,651.39
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,868.86,685.49
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,916.77,717.36
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,955.05,739.88
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,990.27,760.06
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,1001.56,763.83
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,1021.44,773.76
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,1035.26,779.08
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,1045.07,781.91
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,1045.32,778.6
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,1041.39,772.85
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,1032.25,763.94
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1018.96,752.58
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,996.97,736.3
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,971.17,717.74
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,941.19,698.36
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,907.69,676.59
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,867.33,649.21
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,824.19,619.76
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,777.09,586.46
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,727.6,550.52
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,674.09,510.56
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,619.11,468.26
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,561.19,422.28
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,502.27,374.04
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,440.61,322.36
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,378.12,268.74
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,314.23,213.59
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,251.33,160.4
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,188.88,112.32
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,128.75,76.74
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,79.14,62.28
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,76.61,60.52
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,72.8,57.59
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,68.91,54.53
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,63.25,49.94
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,57.51,45.12
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,49.48,38.04
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,41.42,30.63
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,26.78,17.01
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,14.5,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,85.21,9.19
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,175.97,140.31
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,284.75,237.53
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,388.11,326.73
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,273.5,230.2
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,113.97,91.91
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,91.92,72.91
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,73.21,56.5
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,230.95,189.65
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,409.4,331.78
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,469.07,376.14
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,529.02,419.97
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,629.08,492.28
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,705.87,545.36
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,711.39,545.11
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,714.44,543.7
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,881.12,662.28
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,1006.93,743.11
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,999.08,735.27
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,987.23,726.35
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,968.22,712.06
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,945.47,695.53
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,916.36,676.71
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,883.89,655.63
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,845.86,629.57
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,805.06,600.28
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,759.32,568.16
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,711.4,533.66
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,659.59,495.56
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,606.32,455.13
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,528.22,395.07
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,459.28,341.98
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,423.67,310.27
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,373.07,264.02
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,306.13,210.21
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,253.29,169.62
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,201.08,132.93
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,159.95,110.99
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,121.93,97.64
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,108.69,87.09
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,101.92,81.86
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,94.91,76.31
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,83.19,66.72
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,71.0,56.44
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,58.12,45.24
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,45.01,33.5
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,30.12,19.73
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,15.13,0.0
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,80.72,23.04
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,163.8,129.8
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,253.85,210.77
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,366.29,307.35
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,236.0,197.96
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,70.78,54.5
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,63.69,48.45
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,58.36,43.79
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,79.86,61.66
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,101.9,79.78
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,112.18,88.0
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,122.47,96.18
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,185.19,147.45
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,249.03,198.58
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,452.26,362.21
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,608.77,483.81
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,838.14,660.71
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,1016.46,788.16
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,1008.82,778.3
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,997.11,766.81
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,969.04,744.41
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,952.87,730.67
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,924.16,709.64
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,891.98,686.3
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,855.49,658.94
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,815.68,629.11
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,769.79,594.19
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,721.42,556.79
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,669.15,515.88
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,614.8,472.3
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,556.82,424.58
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,497.71,374.64
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,436.63,321.85
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,374.92,267.48
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,311.81,211.92
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,244.49,154.68
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,180.49,105.31
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,117.95,69.19
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,78.53,62.02
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,75.89,60.13
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,71.95,57.08
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,62.71,49.35
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,57.82,45.39
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,52.89,41.24
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,45.38,34.53
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,37.83,27.55
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,27.05,17.43
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,16.34,1.46
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,154.39,71.37
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,306.37,252.14
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,406.92,343.24
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,515.88,435.01
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,594.38,497.15
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,675.34,557.99
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,740.05,604.57
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,799.38,645.58
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,849.03,677.4
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,896.57,706.97
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,934.99,729.06
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,970.43,748.62
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,995.8,761.34
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,1017.47,771.53
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,1016.76,766.21
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,1025.63,767.61
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,1027.04,765.16
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,1024.32,760.26
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,1014.52,750.39
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,1000.67,738.15
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,979.6,721.99
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,954.75,703.61
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,924.46,682.6
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,890.75,659.42
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,851.05,631.59
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,808.58,601.56
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,762.63,568.58
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,714.28,533.22
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,661.08,492.95
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,606.39,450.59
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,549.33,406.38
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,491.29,359.85
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,430.16,308.92
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,368.39,256.38
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,305.22,203.41
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,243.0,152.29
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,181.01,106.08
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,121.16,73.03
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,85.52,67.35
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,76.43,60.06
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,72.97,57.33
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,69.44,54.51
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,64.21,50.35
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,58.92,45.98
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,51.33,39.37
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,43.74,32.45
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,28.98,18.95
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,16.75,2.61
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,115.87,61.29
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,222.8,178.56
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,313.6,258.94
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,412.76,342.95
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,254.87,212.47
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,63.48,47.86
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,73.19,55.87
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,82.95,63.65
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,88.66,67.97
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,94.5,72.34
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,150.86,118.16
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,208.71,164.26
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,199.24,155.71
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,190.38,147.86
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,174.6,134.75
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,159.57,122.34
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,194.02,149.0
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,228.33,175.12
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,197.85,151.17
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,168.49,128.15
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,174.15,132.27
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,179.65,136.2
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,135.18,101.42
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,92.02,67.45
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,104.93,77.52
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,117.66,87.34
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,127.38,94.97
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,136.81,102.39
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,123.44,91.79
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,110.47,81.57
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,102.2,75.22
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,94.02,68.92
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,69.19,49.46
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,43.92,29.49
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,115.61,86.1
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,179.38,135.77
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,156.13,118.18
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,134.18,101.65
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,125.56,99.97
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,117.79,94.03
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,104.53,83.41
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,91.16,72.53
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,76.76,60.57
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,62.23,48.24
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,47.88,35.82
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,33.39,23.04
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,21.0,11.92
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,13.69,5.49
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,23.26,13.77
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,32.86,22.04
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,43.66,31.14
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,54.9,40.43
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,24.81
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,9.68
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,32.53,21.41
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,46.82,33.04
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,52.26,37.37
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,57.73,41.7
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,88.62,66.5
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,120.97,92.09
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,126.77,96.56
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,132.59,101.06
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,159.32,122.17
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,185.96,143.05
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,196.81,151.11
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,207.45,158.99
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,216.13,165.3
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,224.56,171.41
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,226.06,172.1
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,227.43,172.73
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,285.19,216.62
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,329.72,249.81
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,384.03,291.18
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,438.88,332.09
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,439.06,331.41
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,435.38,327.57
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,389.83,292.93
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,347.95,261.17
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,349.71,260.12
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,337.81,246.87
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,294.45,212.65
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,252.89,180.5
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,211.17,147.11
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,158.42,111.74
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,108.92,86.08
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,73.7,57.0
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,69.63,53.8
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,65.4,50.4
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,60.39,46.45
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,55.32,42.31
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,48.05,35.98
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,40.74,29.37
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,29.76,19.3
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.78,5.21
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,158.8,103.88
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,303.8,246.07
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,401.08,331.43
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,506.12,419.0
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,590.46,485.39
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,678.05,551.37
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,737.63,592.82
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,802.53,637.25
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,858.03,673.62
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,911.89,708.08
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,949.98,730.11
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,973.12,741.48
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,999.84,755.27
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,1022.97,766.55
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,1035.35,771.24
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,1043.66,773.42
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,1044.88,771.06
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,1041.83,766.13
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,1031.06,757.53
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1016.1,746.39
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,994.71,730.34
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,969.35,711.86
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,937.9,690.57
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,902.85,666.91
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,862.76,640.05
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,819.52,610.92
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,771.92,576.12
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,721.73,538.63
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,668.15,497.98
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,612.49,454.69
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,553.36,407.57
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,492.91,358.02
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,430.23,305.48
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,367.38,251.78
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,302.88,197.14
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,238.81,144.63
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,174.73,98.0
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,104.52,60.46
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,74.16,57.02
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,71.65,55.27
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,68.17,52.64
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,64.6,49.91
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,59.98,46.29
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,51.07,38.82
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,44.88,33.48
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,38.77,27.96
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,28.77,18.71
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.88,6.06
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,11.8,2.89
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,21.37,12.24
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,35.51,24.69
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,50.75,38.01
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,67.79,52.61
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,84.62,66.74
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,128.25,103.91
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,189.5,155.15
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,90.71,71.61
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.16,2.09
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,228.47,187.4
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,457.26,371.16
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,234.79,190.47
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,20.74,11.6
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,18.84,10.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,213.26,169.52
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,422.04,332.72
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,258.8,204.0
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,101.06,76.78
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,146.49,113.42
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,191.78,149.32
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,178.53,138.66
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,165.53,128.27
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,215.85,167.93
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,265.08,206.15
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,272.16,212.06
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,284.55,222.2
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,319.97,250.1
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,350.8,273.99
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,288.07,225.45
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,231.07,181.18
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,209.66,164.38
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,189.02,148.14
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,220.26,171.19
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,237.15,182.05
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,204.9,151.59
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,156.09,115.68
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,130.78,108.52
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,120.25,99.99
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,117.86,98.47
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,111.29,93.23
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,97.78,81.69
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,83.8,69.5
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,67.84,55.1
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,51.38,39.98
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,35.2,24.93
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,18.9,7.0
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,72.27,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,236.38,176.94
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,373.21,314.03
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,467.31,398.23
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,568.32,482.22
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,639.51,537.62
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,718.0,595.8
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,779.17,637.7
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,839.52,677.28
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,888.26,705.62
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,923.9,723.67
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,959.1,743.36
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,991.14,760.44
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,1014.17,771.53
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,1033.42,780.08
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,1045.25,785.11
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,1052.92,787.59
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,1052.86,785.16
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,1048.5,780.13
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1037.41,772.35
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1022.06,761.94
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,999.32,745.29
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,972.6,726.15
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,941.16,704.93
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,906.07,681.23
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,865.49,652.73
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,821.77,621.93
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,773.62,586.52
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,722.86,548.38
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,668.19,506.39
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,611.58,461.71
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,551.76,413.15
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,490.66,362.11
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,427.4,308.21
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,364.32,253.47
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,299.71,197.87
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,235.6,144.74
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,171.18,97.89
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,100.69,61.16
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,75.42,59.28
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,72.98,57.55
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,69.57,54.84
