Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,66.08,52.02
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,61.14,48.07
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,51.81,40.14
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,45.69,34.82
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,39.63,29.28
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,29.65,19.93
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,19.74,7.98
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,72.94,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,232.61,175.45
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,363.87,299.64
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,457.17,380.22
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,557.23,460.76
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,633.41,517.98
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,706.92,570.31
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,768.91,611.51
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,830.15,650.57
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,878.83,679.47
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,925.31,706.12
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,950.58,718.24
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,983.72,735.61
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,1007.92,745.26
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,1028.39,752.39
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,1039.39,757.0
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,1046.3,759.22
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,1046.56,756.61
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,1042.57,751.57
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1031.89,744.63
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1016.98,735.18
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,995.11,720.55
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,969.26,703.43
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,937.84,683.54
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,902.8,661.22
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,862.33,635.54
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,818.75,607.1
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,770.79,572.77
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,720.25,535.78
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,666.05,495.39
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,609.83,452.21
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,550.0,404.77
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,488.96,354.88
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,426.4,302.39
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,363.31,248.39
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,298.28,193.01
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,233.75,140.35
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,169.19,94.73
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,98.5,59.56
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,75.57,58.41
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,73.13,56.71
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,69.71,54.14
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,66.2,51.46
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,61.64,48.0
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,52.65,40.53
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,46.16,34.94
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,39.7,29.1
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,30.1,20.17
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,20.61,8.94
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,70.93,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,227.34,174.62
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,354.92,294.32
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,447.47,375.06
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,546.57,456.38
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,622.97,514.91
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,701.46,572.2
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,757.79,610.81
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,818.84,651.72
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,867.44,682.43
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,913.87,711.31
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,950.19,730.39
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,971.18,738.85
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,995.0,749.52
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,1015.14,757.57
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,1026.44,760.87
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,1033.7,761.63
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,1033.84,757.85
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,1029.79,751.54
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1018.65,742.69
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1003.37,731.36
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,981.72,714.64
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,956.17,695.61
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,924.67,674.21
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,889.65,650.56
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,849.73,622.43
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,806.77,591.67
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,759.52,557.56
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,709.75,520.99
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,656.1,480.11
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,600.53,436.88
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,541.71,390.82
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,481.73,342.52
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,419.56,291.47
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,357.02,239.14
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,293.32,186.48
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,230.12,136.35
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,160.13,87.56
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,97.71,59.77
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,77.42,59.17
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,74.74,57.32
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,71.45,54.9
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,68.09,52.39
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,58.41,44.63
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,53.84,41.05
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,47.09,35.28
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,40.32,29.26
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,30.39,20.22
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.53,9.18
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,115.49,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,245.8,189.78
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,373.03,305.94
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,464.66,384.96
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,562.6,464.19
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,636.5,519.2
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,707.22,568.97
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,767.71,609.66
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,827.31,648.35
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,875.22,676.63
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,920.88,702.65
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,956.24,723.23
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,976.42,733.43
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,999.34,745.63
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,1018.53,755.35
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,1029.82,760.28
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,1037.03,762.72
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,1037.09,760.96
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,1032.92,756.62
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1021.16,748.64
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1005.25,738.08
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,983.4,723.72
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,957.62,707.07
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,926.33,686.3
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,891.47,663.08
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,850.81,634.78
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,807.12,603.57
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,759.54,568.73
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,709.41,531.2
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,655.18,489.68
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,599.12,445.6
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,539.99,398.49
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,479.7,348.95
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,417.56,296.08
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,355.14,242.17
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,291.09,187.76
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,227.62,136.37
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,164.17,92.25
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,94.69,59.42
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,77.1,59.47
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,74.76,57.86
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,71.79,55.57
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,68.77,53.22
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,59.06,45.29
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,54.53,41.63
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,48.16,36.2
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,41.82,30.56
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,31.56,21.23
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,21.33,10.1
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,31.6,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,135.79,103.58
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,227.4,185.67
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,256.63,212.27
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,283.83,235.44
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,358.98,297.65
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,440.02,362.39
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,514.33,419.3
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,569.0,460.23
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,724.7,580.19
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,871.27,686.38
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,804.8,635.36
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,711.84,560.85
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,681.46,535.24
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,669.48,522.71
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,869.18,673.79
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,1013.98,773.52
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,1019.63,773.93
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,1021.1,772.34
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1012.65,765.01
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,999.98,754.99
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,984.33,741.9
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,964.33,726.02
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,933.89,704.23
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,899.74,679.97
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,862.35,652.41
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,821.17,621.83
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,772.51,584.9
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,721.16,545.3
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,666.38,502.47
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,609.13,456.61
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,548.43,406.82
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,486.34,354.52
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,422.13,299.64
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,358.86,244.9
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,293.4,189.09
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,228.5,136.52
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,162.76,90.8
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,97.85,63.33
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,74.29,57.34
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,72.11,55.85
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,67.99,52.67
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,63.7,49.31
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,59.39,45.95
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,55.05,42.44
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,48.4,36.75
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,38.47,27.95
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,29.53,19.75
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.73,10.09
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,15.07,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,94.97,71.84
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,177.05,143.93
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,227.91,188.01
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,280.04,231.54
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,324.54,267.12
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,369.53,301.77
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,456.26,369.37
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,568.49,453.29
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,671.03,528.84
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,788.57,610.9
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,891.03,679.19
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,989.28,742.46
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,1012.69,754.05
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,1032.44,763.78
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,1042.64,766.97
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,1048.68,767.62
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,1046.16,763.2
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,1039.35,756.25
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1026.77,747.25
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1010.02,735.71
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,981.28,715.01
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,948.82,692.05
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,916.92,670.37
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,881.65,646.46
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,817.83,600.02
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,738.51,541.85
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,695.56,510.87
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,651.57,478.47
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,603.48,442.0
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,554.82,404.52
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,499.01,362.04
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,444.95,320.16
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,383.85,273.95
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,334.42,237.03
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,291.69,194.74
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,223.28,131.93
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,160.62,93.55
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,117.2,81.19
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,110.32,85.93
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,111.84,87.67
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,106.75,83.95
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,101.46,80.02
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,89.2,70.44
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,76.36,60.07
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,63.74,49.43
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,50.7,38.08
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,36.4,25.31
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,21.8,10.98
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.67,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,151.36,118.5
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,281.95,232.45
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,365.73,305.09
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,455.98,380.58
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,462.16,383.83
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,443.08,366.5
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,593.62,486.31
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,743.07,599.13
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,747.39,598.43
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,737.13,587.43
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,759.22,600.02
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,777.74,609.74
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,726.39,565.4
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,649.79,503.25
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,662.26,510.89
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,672.72,516.75
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,712.12,544.25
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,749.08,569.38
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,780.3,589.38
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,791.54,595.43
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,731.83,549.48
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,688.31,515.05
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,637.93,477.05
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,577.45,431.98
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,593.91,443.88
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,594.91,444.43
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,457.03,342.94
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,333.86,250.74
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,364.48,274.0
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,390.73,292.99
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,315.59,237.05
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,248.73,187.27
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,289.99,216.5
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,316.97,232.79
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,262.57,193.54
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,224.01,167.55
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,195.73,147.15
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,169.68,129.37
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,121.02,96.34
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,90.29,71.14
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,86.9,68.57
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,83.42,65.87
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,77.46,61.24
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,68.33,53.72
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,59.79,46.46
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,51.24,38.89
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,37.34,26.36
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.29,12.5
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,11.09,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,26.03,4.7
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,105.77,81.58
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,188.4,153.92
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,266.24,221.75
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,371.45,309.47
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,211.27,176.17
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,16.76,8.57
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,59.91,44.85
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,109.23,85.4
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,418.35,341.14
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,716.24,568.38
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,389.8,314.67
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,26.87,16.39
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,111.75,85.53
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,203.52,158.09
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,213.49,165.14
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,223.38,172.22
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,150.68,114.69
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,81.8,59.8
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,64.79,46.15
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,48.06,32.73
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,98.93,72.93
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,150.21,112.79
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,221.73,167.97
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,292.32,221.55
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,467.09,354.32
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,609.75,457.94
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,656.82,494.36
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,671.78,506.21
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,620.55,466.41
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,568.15,424.95
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,454.59,338.82
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,369.06,276.01
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,369.55,269.38
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,337.3,232.63
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,277.88,183.01
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,219.82,137.13
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,162.32,98.52
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,107.26,84.49
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,99.48,78.48
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,96.78,76.65
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,92.1,72.98
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,87.19,69.09
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,78.48,62.0
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,71.88,56.56
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,61.98,48.06
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,51.91,39.15
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,38.71,27.25
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,25.36,14.1
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,23.95,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,73.33,31.22
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,168.9,133.18
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,280.08,229.71
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,363.53,301.59
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,453.57,376.51
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,262.94,218.87
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,25.95,16.1
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,45.21,32.06
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,64.59,47.84
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,71.46,53.17
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,78.4,58.5
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,89.96,67.53
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,101.54,76.46
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,108.04,81.11
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,114.54,85.72
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,139.11,104.81
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,163.67,123.67
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,180.3,136.14
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,196.73,148.37
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,182.46,137.18
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,168.5,126.28
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,249.09,188.14
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,345.55,260.73
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,341.84,258.15
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,337.8,255.52
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,241.41,182.77
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,145.27,108.82
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,142.58,106.8
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,139.88,104.72
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,133.64,99.87
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,127.6,95.21
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,194.85,147.51
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,254.24,192.98
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,223.72,169.41
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,191.76,144.87
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,219.32,164.08
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,232.95,172.2
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,202.1,151.07
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,170.69,136.44
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,126.97,101.03
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,80.38,62.55
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,78.87,61.53
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,77.21,60.36
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,65.26,50.47
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,53.2,40.31
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,56.14,42.86
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,58.87,44.95
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,41.81,29.78
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,24.63,13.66
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,8.72,1.38
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,14.44,6.31
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,21.33,12.16
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,28.23,17.95
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,99.62,77.59
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,176.64,140.44
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,287.82,230.6
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,385.79,307.71
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,398.25,314.59
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,408.62,319.96
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,474.12,368.72
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,540.04,416.37
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,606.11,462.28
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,648.71,490.69
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,817.69,612.82
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,963.58,709.65
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,970.66,709.63
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,973.56,707.91
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,964.24,698.0
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,935.77,675.87
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,919.13,662.09
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,898.61,645.84
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,870.05,626.17
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,838.18,604.44
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,801.88,578.98
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,762.4,550.17
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,717.86,518.43
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,670.92,484.33
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,620.55,447.23
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,567.91,407.32
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,512.14,363.73
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,455.19,317.96
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,395.39,269.13
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,335.3,219.36
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,274.17,169.79
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,207.58,119.12
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,144.86,79.13
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,83.12,62.61
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,79.39,59.99
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,76.9,58.29
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,73.12,55.39
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,69.19,52.34
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,59.52,44.65
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,55.04,41.16
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,49.14,36.21
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,43.27,31.08
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,33.5,22.4
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,23.74,12.9
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,39.49,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,121.95,72.88
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,214.46,172.79
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,310.9,258.44
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,168.52,141.15
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,3.79,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,137.67,113.35
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,283.36,234.14
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,199.41,162.6
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,119.04,93.59
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,108.34,84.38
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,98.77,76.1
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,101.34,77.79
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,104.0,79.56
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,110.91,84.75
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,117.82,89.91
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,107.29,81.12
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,97.04,72.63
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,151.14,115.42
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,205.8,157.74
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,150.84,114.5
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,97.84,72.56
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,139.09,105.03
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,180.09,136.72
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,171.2,129.69
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,162.4,122.83
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,151.77,114.3
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,141.33,105.96
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,301.86,229.98
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,449.7,339.34
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,333.5,252.37
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,229.68,173.97
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,173.97,131.48
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,119.5,89.29
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,163.27,123.57
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,203.35,154.55
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,135.31,101.94
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,66.34,47.83
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,51.94,36.43
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,37.61,26.3
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,32.19,21.85
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,26.78,17.36
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,26.37,17.1
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,25.96,16.82
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,21.73,13.29
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,17.51,9.7
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,13.68,6.36
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,9.86,2.97
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.44,0.0
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
