Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.05,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,18.95,7.3
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,66.73,50.14
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,122.44,98.7
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,167.21,137.59
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,213.56,176.86
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,137.97,112.5
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,69.99,53.43
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,77.52,59.57
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,85.12,65.64
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,95.38,73.71
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,105.65,81.68
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,132.26,102.9
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,159.0,123.87
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,135.78,104.63
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,113.61,86.41
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,94.59,71.04
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,76.09,56.08
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,175.09,134.81
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,276.96,213.03
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,284.67,218.31
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,292.15,223.73
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,336.03,256.23
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,361.42,274.42
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,242.69,184.78
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,125.12,93.82
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,132.53,99.62
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,139.73,105.05
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,104.1,77.14
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,69.06,49.52
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,107.13,79.54
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,144.17,108.3
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,193.96,146.74
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,240.36,182.05
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,239.11,180.82
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,238.95,180.43
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,237.24,163.8
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,202.02,119.58
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,141.05,80.57
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,84.39,65.83
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,82.17,64.39
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,79.84,62.79
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,70.67,55.22
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,67.47,52.69
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,62.9,49.04
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,58.27,45.23
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,51.82,39.69
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,45.35,33.9
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,35.34,24.84
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,25.3,15.01
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,63.31,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,180.04,123.85
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,278.78,226.53
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,387.46,321.42
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,469.25,390.69
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,555.82,460.46
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,366.97,304.92
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,98.16,76.68
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,112.2,88.16
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,126.22,99.13
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,126.27,98.39
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,126.79,98.09
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,154.1,119.62
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,181.49,140.86
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,222.22,172.31
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,262.91,203.13
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,348.48,268.32
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,412.45,315.79
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,542.95,412.47
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,668.19,501.2
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,844.65,629.3
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,965.2,709.35
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,939.4,689.43
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,909.98,668.55
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,878.87,647.56
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,844.48,624.36
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,805.46,597.83
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,763.61,567.78
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,717.07,533.55
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,668.26,496.92
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,616.25,456.32
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,562.53,413.45
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,506.07,368.74
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,448.57,321.74
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,388.9,271.4
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,328.91,220.2
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,262.81,165.33
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,201.49,117.77
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,140.26,79.62
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,85.81,66.47
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,83.63,65.07
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,81.34,63.53
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,71.74,55.77
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,68.21,53.1
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,64.02,49.9
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,59.8,46.55
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,53.38,41.05
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,46.95,35.29
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,36.98,26.26
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,26.98,16.5
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,12.62,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,50.27,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,152.26,107.58
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,238.13,192.64
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,333.74,275.14
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,223.35,185.21
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,74.86,57.86
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,83.35,64.82
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,92.12,71.64
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,145.15,115.41
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,216.93,173.01
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,230.3,181.97
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,243.45,190.77
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,281.26,219.32
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,318.82,247.07
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,468.66,360.81
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,618.93,468.95
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,812.11,608.5
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,982.3,720.54
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,968.37,707.79
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,965.04,703.96
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,954.46,696.81
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,939.97,687.27
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,916.73,671.17
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,889.99,652.83
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,859.59,632.95
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,826.03,610.89
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,788.36,584.05
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,747.98,554.3
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,702.33,521.3
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,654.58,485.88
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,604.05,446.51
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,551.91,404.88
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,496.66,360.49
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,440.54,314.16
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,380.41,263.83
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,320.63,213.2
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,259.93,163.24
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,200.2,117.64
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,141.44,81.84
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,91.83,70.94
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,82.65,63.75
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,80.49,62.32
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,77.66,60.19
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,74.78,57.99
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,69.54,53.97
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,64.18,49.72
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,57.3,43.88
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,50.37,37.76
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,36.86,25.82
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,25.82,15.4
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,26.72,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,75.07,51.17
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,164.69,131.18
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,248.92,203.96
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,321.32,265.56
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,414.87,341.92
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,264.99,218.05
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,80.65,61.53
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,72.05,54.19
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,64.6,47.75
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,77.65,58.13
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,90.89,68.54
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,123.22,94.25
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,155.93,119.89
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,150.36,114.9
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,145.09,110.24
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,132.02,99.49
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,119.31,89.11
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,121.72,90.7
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,124.1,92.27
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,112.07,82.72
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,100.23,73.34
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,136.94,101.87
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,173.32,129.78
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,173.33,129.68
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,173.25,129.57
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,160.93,120.06
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,148.8,110.7
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,190.11,142.8
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,230.11,173.75
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,292.22,221.16
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,345.15,260.85
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,280.24,211.78
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,223.04,168.53
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,179.19,135.05
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,136.49,102.2
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,176.42,132.91
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,209.87,158.53
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,135.29,101.78
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,60.04,45.0
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,105.03,83.1
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,141.82,114.38
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,123.35,99.26
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,104.88,84.02
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,90.2,71.97
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,75.42,59.59
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,59.91,46.32
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,44.23,32.65
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,30.39,20.37
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,16.0,7.46
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,7.98,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.08,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,13.71,4.77
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,38.46,26.01
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,64.81,48.44
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,113.06,89.34
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,154.88,124.35
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,153.44,122.18
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,137.39,107.92
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,142.08,111.23
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,146.87,114.52
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,164.11,127.75
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,181.35,140.8
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,288.22,225.53
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,379.51,296.07
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,485.72,376.46
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,570.06,438.66
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,534.1,409.18
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,497.02,379.34
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,508.35,386.36
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,518.55,392.39
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,370.96,282.02
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,236.07,178.72
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,146.33,109.61
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,59.9,41.82
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,86.24,62.71
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,112.44,83.41
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,166.42,125.55
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,219.24,166.25
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,186.21,140.76
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,153.97,115.86
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,95.84,70.47
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,37.93,24.68
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,35.18,22.54
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,32.43,20.38
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,74.36,53.88
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,114.41,85.7
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,185.37,139.04
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,231.44,172.57
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,141.01,105.71
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,42.25,30.3
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,89.73,70.83
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,130.76,105.91
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,76.35,60.04
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,14.48,6.92
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,12.18,4.98
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,9.88,3.01
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,7.59,0.99
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.18,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.27,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.3,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,8.34,1.41
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,11.77,4.38
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,15.22,7.32
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,25.49
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,58.36,43.5
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,54.11,39.69
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,49.89,35.94
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,30.26,19.49
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,29.94,18.99
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,49.29,34.64
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,83.21,61.86
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,118.58,89.79
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,448.66,350.48
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,733.9,558.0
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,542.32,412.95
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,315.65,239.7
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,517.2,393.37
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,707.97,529.76
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,569.56,426.77
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,438.84,328.97
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,405.77,304.94
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,374.0,281.32
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,437.52,329.06
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,500.56,374.99
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,323.36,244.32
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,149.32,111.79
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,275.18,208.61
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,384.93,289.38
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,335.13,252.25
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,289.2,218.55
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,180.17,136.0
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,72.65,52.7
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,46.25,31.76
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,19.97,10.59
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,55.44,39.42
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,89.55,70.19
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,123.22,98.68
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,148.98,120.61
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,89.89,71.38
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,9.9,2.96
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,8.37,1.67
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,6.84,0.36
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.31,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,3.79,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.65,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.51,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,55.11,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,118.1,87.41
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,197.24,158.29
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,298.11,243.55
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,230.78,188.65
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,135.65,108.31
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,102.43,80.36
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,82.14,62.75
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,100.01,77.18
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,117.83,91.33
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,152.87,119.19
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,188.2,146.68
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,265.43,206.49
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,326.19,251.9
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,360.9,276.7
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,395.06,300.79
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,302.79,230.83
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,200.59,152.32
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,217.35,164.91
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,233.86,176.85
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,257.79,194.67
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,281.23,211.96
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,347.91,260.84
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,396.79,295.63
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,299.88,224.35
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,200.75,150.24
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,184.99,138.53
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,169.5,126.75
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,168.81,126.27
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,168.06,125.72
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,300.68,225.99
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,409.97,304.52
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,406.25,300.03
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,391.37,286.82
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,342.1,250.1
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,304.5,222.63
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,234.7,173.43
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,191.83,145.1
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,163.86,124.44
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,137.9,109.8
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,115.72,92.04
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,92.95,73.49
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,80.08,62.91
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,67.06,52.07
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,57.44,44.11
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,47.52,35.74
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,37.48,27.04
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,27.47,18.24
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,19.04,10.74
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,10.63,3.18
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.3,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,8.75,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,17.55,8.27
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,40.2,27.74
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,63.08,47.24
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,92.82,72.57
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,134.79,107.47
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,204.34,164.45
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,293.77,234.58
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,415.18,327.21
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,524.87,406.73
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,553.73,423.96
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,580.31,440.17
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,445.95,340.22
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,305.86,233.22
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,502.57,381.8
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,700.62,519.41
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,656.52,484.42
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,589.37,436.19
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,777.83,570.11
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,927.84,669.05
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,822.66,594.09
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,707.96,513.54
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,725.01,526.79
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,748.47,542.51
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,788.65,572.93
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,794.9,580.4
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,757.95,554.43
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,718.5,526.7
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,675.07,495.12
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,629.61,461.4
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,580.4,424.56
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,532.29,387.24
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,477.3,343.83
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,421.56,298.56
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,362.98,249.84
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,303.09,199.46
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,243.95,151.21
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,185.71,107.86
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,127.87,75.15
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,88.15,68.57
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,86.22,67.41
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,77.63,60.57
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,74.76,58.39
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,71.82,56.12
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,67.59,52.8
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,63.29,49.34
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,56.78,43.73
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,50.22,37.88
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,38.05,27.04
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.09,17.73
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.04,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,35.94,24.56
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,70.29,52.78
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,41.37,28.73
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,13.75,5.78
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,26.81,16.51
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,39.93,27.12
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,85.29,63.55
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,133.51,101.28
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,352.4,270.07
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,543.95,406.53
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,762.78,560.66
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,937.83,674.12
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,939.47,671.37
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,937.21,668.64
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,926.03,661.76
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,911.04,652.65
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,879.45,633.69
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,859.94,622.48
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,830.34,604.41
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,797.69,583.97
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,657.2,482.86
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,505.4,372.19
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,592.0,438.47
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,629.41,465.44
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,548.1,403.95
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,477.92,352.07
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,459.76,335.71
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,420.22,299.33
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,362.76,251.06
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,305.29,202.52
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,246.74,154.88
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,189.29,112.34
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,131.84,79.72
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,93.48,73.07
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,84.23,65.77
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,82.21,64.45
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,78.95,61.95
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,75.57,59.31
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,70.81,55.57
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,65.94,51.63
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,59.21,45.83
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,49.93,37.64
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,39.34,28.17
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,28.75,18.33
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.46,0.85
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,116.8,23.08
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,241.96,188.68
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,329.74,268.01
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,427.02,350.38
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,502.23,411.75
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,581.1,472.82
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,641.11,515.66
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,705.63,560.1
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,758.88,593.63
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,810.8,625.12
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,852.55,648.58
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,891.75,669.77
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,912.3,681.65
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,940.19,698.67
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,958.49,708.41
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,973.04,715.84
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,981.77,720.53
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,986.48,722.81
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,983.83,719.06
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,977.06,712.85
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,963.9,703.62
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,946.74,691.94
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,923.92,677.07
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,897.36,659.77
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,865.61,638.65
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,830.57,615.28
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,790.2,585.98
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,747.11,553.7
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,700.44,519.11
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,651.49,482.05
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,598.78,441.49
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,544.45,398.5
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,487.58,352.22
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,429.66,303.86
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,369.96,253.32
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,310.03,202.36
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,248.89,152.41
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,188.4,107.88
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,120.09,68.64
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,81.46,62.8
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,79.46,61.51
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,77.36,60.1
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,74.31,57.75
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,71.16,55.31
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,61.46,47.34
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,57.09,43.82
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,51.33,38.96
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,45.54,33.89
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,37.07,26.31
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.63,18.39
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,14.1,1.52
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
