Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,112.17,36.22
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,228.7,178.45
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,317.38,256.53
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,415.78,338.08
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,492.18,398.58
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,572.39,458.58
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,636.55,501.71
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,697.55,539.92
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,750.69,574.46
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,802.54,607.41
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,843.98,632.22
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,882.89,655.04
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,913.61,673.48
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,929.43,682.29
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,947.99,691.83
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,962.81,698.99
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,971.3,702.93
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,975.85,704.56
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,972.64,700.79
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,965.38,694.66
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,952.27,685.7
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,935.23,674.41
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,913.04,658.64
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,887.18,640.66
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,855.38,620.14
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,820.4,597.51
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,780.65,570.59
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,738.3,541.01
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,692.39,508.21
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,644.24,472.84
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,592.54,433.8
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,539.3,392.33
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,483.74,347.91
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,427.1,301.23
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,368.35,251.9
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,309.34,202.06
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,249.43,153.42
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,183.29,104.83
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,122.79,71.95
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,86.11,66.67
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,84.0,65.31
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,81.77,63.82
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,78.55,61.35
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,69.41,53.83
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,65.3,50.73
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,61.13,47.48
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,55.14,42.42
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,49.13,37.14
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,40.07,29.03
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,30.98,20.51
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.57,2.48
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,24.52,5.89
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,54.49,38.95
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,98.72,77.58
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,155.46,126.21
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,203.75,167.3
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,255.04,209.89
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,294.93,241.37
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,334.06,271.46
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,225.49,181.67
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,120.8,93.63
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,133.0,103.14
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,145.27,112.48
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,199.12,155.36
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,273.24,213.23
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,279.56,216.95
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,266.12,205.65
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,337.21,260.07
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,387.8,297.97
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,491.83,375.63
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,572.5,434.14
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,449.89,342.26
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,349.8,265.91
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,311.06,236.26
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,262.52,198.95
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,387.08,293.59
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,502.64,378.25
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,383.9,289.98
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,275.93,208.64
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,223.04,168.71
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,171.53,129.24
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,155.92,117.03
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,140.65,105.05
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,297.21,221.22
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,411.71,295.69
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,356.63,248.37
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,302.4,202.37
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,240.9,152.72
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,185.61,112.27
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,156.88,107.84
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,168.93,135.49
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,155.04,124.46
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,140.04,112.49
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,111.72,89.24
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,86.91,68.66
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,81.65,64.58
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,73.32,57.74
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,64.9,50.64
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,56.33,43.18
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,44.65,32.76
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,32.87,21.93
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,16.62,4.22
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,92.69,43.75
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,184.62,142.54
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,263.35,211.32
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,351.1,285.1
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,294.91,239.9
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,224.2,180.58
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,260.89,209.78
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,297.85,238.27
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,352.13,280.05
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,407.4,321.6
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,307.77,241.22
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,172.16,131.86
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,385.04,299.21
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,588.18,449.74
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,760.12,576.38
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,914.66,682.9
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,813.57,607.88
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,686.94,512.7
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,819.37,610.12
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,924.42,682.24
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,912.66,672.96
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,897.14,662.04
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,866.36,639.83
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,847.75,626.06
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,817.74,605.35
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,784.73,582.19
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,746.08,553.99
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,705.2,523.74
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,590.98,437.21
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,479.47,353.38
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,516.55,380.09
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,515.96,375.24
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,463.92,333.19
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,409.02,288.04
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,338.54,237.87
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,306.34,220.95
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,253.78,169.87
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,182.97,106.68
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,151.37,102.58
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,180.3,141.96
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,130.16,101.99
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,88.34,68.17
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,85.08,65.76
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,81.69,63.18
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,76.88,59.5
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,71.96,55.63
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,61.79,47.15
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,53.75,40.27
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.02,30.83
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.23,21.04
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.28,4.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,77.83,40.14
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,172.41,133.46
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,244.68,196.7
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,323.87,263.7
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,227.54,185.03
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,92.33,70.89
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,165.77,131.67
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,231.69,184.88
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,463.41,371.86
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,708.36,557.52
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,754.42,588.13
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,798.76,617.55
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,832.08,639.57
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,862.71,659.66
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,886.41,673.81
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,906.9,685.75
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,917.92,692.3
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,925.32,696.53
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,914.61,687.29
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,909.87,682.41
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,898.77,674.34
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,884.01,663.87
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,864.89,649.15
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,842.16,631.6
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,812.06,609.35
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,779.11,584.88
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,572.65,430.91
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,367.25,274.18
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,339.48,253.87
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,312.97,234.1
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,258.1,193.08
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,207.0,154.57
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,263.55,197.14
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,312.83,233.23
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,254.27,189.64
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,207.38,155.11
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,210.71,145.31
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,200.37,126.48
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,162.9,111.97
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,162.76,128.56
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,143.13,113.16
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,129.0,102.15
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,124.37,98.9
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,122.16,97.62
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,107.73,86.02
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,93.04,74.0
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,82.43,65.04
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,72.88,56.72
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,53.55,39.9
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,33.74,22.43
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,17.51,5.7
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,103.06,60.38
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,203.23,161.33
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,298.57,245.48
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,412.3,342.36
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,489.91,406.1
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,571.23,469.96
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,643.23,524.03
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,716.8,576.04
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,766.33,607.48
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,819.06,640.36
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,863.79,665.34
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,906.17,687.96
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,937.04,704.89
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,952.91,711.68
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,973.08,720.51
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,989.49,726.79
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,996.32,727.47
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,999.09,725.69
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,995.38,718.96
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,987.52,709.81
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,972.83,699.78
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,954.11,687.33
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,931.02,670.82
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,904.11,651.98
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,870.78,630.31
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,834.18,606.45
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,793.06,577.83
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,749.18,546.57
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,701.06,511.39
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,650.68,473.75
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,597.41,433.21
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,542.38,390.12
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,484.63,344.16
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,425.79,295.99
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,365.04,245.06
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,304.21,194.08
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,242.41,144.34
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,181.19,100.98
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,120.71,71.48
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,82.42,62.71
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,80.45,61.35
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,78.38,59.85
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,75.96,58.08
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,73.51,56.26
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,63.69,48.35
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,59.37,44.96
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,53.96,40.51
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,48.58,35.91
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,40.2,28.52
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.84,20.86
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.67,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,106.3,66.11
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,209.62,165.67
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,289.35,235.07
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,377.86,309.2
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,456.07,372.61
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,533.19,432.85
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,597.79,480.69
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,663.36,527.29
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,716.11,563.71
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,767.86,598.79
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,810.17,625.59
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,845.08,646.83
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,876.2,666.46
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,904.26,683.91
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,924.35,695.05
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,940.86,703.85
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,949.86,707.14
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,954.97,708.0
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,936.94,693.73
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,929.45,686.89
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,916.81,677.76
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,900.41,666.24
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,877.75,649.52
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,851.68,630.61
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,820.15,608.88
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,785.79,584.1
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,745.51,554.63
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,713.37,530.09
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,667.41,495.52
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,619.62,458.92
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,567.67,418.37
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,515.59,376.8
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,461.89,333.07
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,407.87,288.11
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,334.34,235.97
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,300.41,217.99
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,265.99,188.63
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,230.15,159.82
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,198.75,145.07
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,180.39,142.46
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,166.96,132.34
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,143.89,114.21
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,122.95,97.59
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,93.74,73.77
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,80.28,62.84
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,66.69,51.6
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,69.65,54.17
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,73.54,57.3
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,53.71,40.08
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,33.25,22.13
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,18.27,7.04
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.58,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,70.26,42.6
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,128.85,98.44
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,190.02,150.8
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,254.43,204.71
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,193.85,155.26
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,112.6,87.09
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,135.83,105.76
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,159.39,124.29
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,138.43,106.73
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,118.42,89.98
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,127.99,97.14
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,137.65,104.29
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,153.07,116.17
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,168.5,127.99
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,139.94,105.05
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,112.42,83.05
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,251.1,190.73
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,383.72,290.37
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,629.9,476.39
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,849.58,633.23
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,638.78,478.1
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,421.39,314.3
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,310.6,232.13
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,197.26,146.36
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,258.68,192.7
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,327.19,243.4
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,253.04,188.11
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,189.5,140.36
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,315.93,235.6
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,428.05,317.1
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,448.12,331.02
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,455.73,334.93
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,437.56,319.29
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,411.99,296.23
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,368.12,261.72
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,335.76,236.95
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,292.66,204.14
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,251.43,175.41
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,200.08,144.79
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,170.66,134.57
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,179.88,142.75
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,179.55,143.19
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,153.97,122.78
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,126.59,100.68
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,116.02,92.46
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,107.0,85.34
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,91.08,72.02
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,74.21,57.61
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,52.91,39.26
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,30.77,20.01
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,16.62,6.15
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,12.76,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,101.18,67.64
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,195.33,155.84
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,276.83,227.43
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,367.56,304.8
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,438.75,363.85
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,521.31,429.53
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,587.73,479.71
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,655.31,529.09
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,708.69,566.0
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,761.13,601.12
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,805.52,628.63
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,848.01,654.21
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,873.43,667.72
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,901.72,683.08
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,850.96,642.97
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,777.51,584.96
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,876.98,656.08
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,942.17,697.28
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,941.22,692.22
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,936.37,685.24
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,923.96,674.29
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,907.71,660.91
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,886.54,643.62
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,861.75,624.12
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,830.31,602.67
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,795.85,578.51
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,757.83,550.02
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,717.12,519.37
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,672.02,487.07
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,624.75,452.37
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,574.25,413.83
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,522.02,372.85
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,467.29,329.11
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,411.52,283.42
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,353.83,235.64
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,295.63,187.47
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,236.24,140.84
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,170.04,94.74
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,110.42,66.53
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,85.36,65.34
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,83.59,64.15
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,81.72,62.83
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,78.22,60.17
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,68.87,52.59
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,65.09,49.73
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,61.25,46.74
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,55.3,41.84
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,49.29,36.7
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,41.36,29.75
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,33.45,22.52
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,19.9,8.95
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,8.65,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,23.95,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,130.14,90.14
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,218.02,173.94
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,292.92,239.61
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,375.6,309.46
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,248.88,205.44
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,82.32,63.36
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,110.47,86.63
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,138.87,109.57
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,237.1,190.14
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,343.66,274.95
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,198.52,157.54
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.32,54.25
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,225.29,176.84
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,378.53,295.01
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,260.24,201.8
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,138.34,104.83
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,178.1,136.07
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,217.89,166.8
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,355.54,272.27
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,477.38,362.1
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,536.45,405.04
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,575.06,433.03
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,592.02,445.25
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,606.19,455.46
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,480.03,362.14
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,352.61,266.29
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,304.24,230.26
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,254.25,192.47
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,346.0,262.33
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,424.94,320.7
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,483.02,363.73
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,506.94,377.09
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,454.89,333.45
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,402.38,288.77
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,345.4,243.94
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,304.99,214.07
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,255.97,174.84
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,206.11,138.51
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,168.38,122.0
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,168.16,135.44
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,159.41,128.86
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,156.24,126.91
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,134.23,108.89
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,116.65,94.45
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,107.34,87.03
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,97.75,79.22
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,83.84,67.34
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,70.15,55.37
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,53.83,40.96
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,37.27,26.08
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,21.41,10.48
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.35
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,5.72
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.1
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,23.63,14.76
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,29.01,19.37
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,34.79,24.21
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,28.99
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,81.75,63.63
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,126.2,100.48
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,142.31,113.33
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,158.51,126.14
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,124.39,97.69
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,92.03,70.74
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,87.17,66.59
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,82.41,62.53
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,88.89,67.72
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,95.35,72.87
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,104.25,79.87
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,113.1,86.79
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,173.56,135.48
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,233.92,183.32
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,236.03,184.8
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,237.91,186.2
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,349.13,273.52
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,445.83,347.47
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,383.23,298.93
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,324.22,253.17
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,386.8,302.18
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,441.17,343.51
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,413.46,321.07
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,386.48,299.38
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,276.98,215.04
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,175.09,135.9
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,225.71,174.88
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,269.23,207.13
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,222.99,172.01
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,191.1,148.55
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,140.37,108.97
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,89.68,71.59
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,116.85,95.07
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,141.42,116.28
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,103.15,83.94
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,62.24,48.87
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,53.71,41.71
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,45.19,34.43
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,46.95,36.03
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,56.18,44.07
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,44.27,33.4
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,34.77,24.58
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,21.85,11.44
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
