Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,45.0,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,163.2,120.04
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,262.98,213.72
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,346.02,286.59
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,436.95,363.05
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,507.35,420.72
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,580.6,478.36
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,641.77,523.6
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,700.12,564.23
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,750.3,598.11
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,798.95,630.17
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,838.61,655.21
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,875.7,678.15
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,893.68,687.22
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,918.68,701.32
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,936.13,710.13
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,949.86,716.52
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,957.39,720.22
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,960.95,721.43
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,957.28,716.57
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,949.56,709.21
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,936.01,698.14
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,918.53,684.61
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,895.5,667.51
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,868.82,648.07
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,837.1,626.5
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,802.22,602.12
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,762.58,573.06
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,720.28,541.52
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,674.22,506.54
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,625.94,469.02
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,574.21,427.07
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,520.8,382.82
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,464.75,336.09
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,407.67,287.44
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,349.2,237.12
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,290.39,186.85
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,230.34,138.57
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,170.83,97.29
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,111.62,70.68
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,81.99,63.71
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,80.07,62.47
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,78.03,61.1
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,75.37,59.08
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,72.63,56.97
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,63.28,49.25
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,59.34,46.11
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,54.36,41.94
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,49.39,37.62
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,41.45,30.55
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,33.5,23.2
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,21.55,11.28
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,40.87,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,152.44,112.05
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,249.79,201.39
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,330.29,271.73
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,418.27,345.83
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,489.15,403.63
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,563.06,461.43
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,625.04,507.03
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,687.57,550.59
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,733.92,581.63
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,783.28,614.28
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,824.4,639.43
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,863.08,662.46
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,892.61,679.59
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,918.93,694.44
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,925.99,696.42
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,941.17,704.19
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,948.84,706.61
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,952.6,706.6
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,950.1,702.56
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,943.59,696.05
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,930.86,686.64
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,914.21,674.78
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,892.51,658.63
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,867.12,640.13
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,835.46,618.71
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,800.68,594.2
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,761.57,565.7
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,719.82,534.76
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,674.31,500.42
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,626.57,463.59
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,574.95,422.94
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,521.59,379.81
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,465.97,333.72
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,409.28,285.72
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,350.82,235.84
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,291.97,186.05
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,232.16,138.2
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,172.8,97.58
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,104.8,64.87
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,85.12,65.26
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,83.32,64.13
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,81.4,62.9
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,77.89,60.32
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,74.2,57.57
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,64.74,49.97
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,60.84,46.99
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,55.22,42.32
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,49.54,37.43
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,41.93,30.71
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.36,23.75
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.81,12.3
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,84.67,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,185.51,136.59
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,287.7,228.34
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,365.64,295.09
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,450.27,364.36
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,518.14,417.59
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,588.51,470.17
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,643.51,508.96
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,701.64,547.83
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,750.07,577.51
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,796.89,605.24
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,832.96,624.96
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,866.21,642.49
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,883.7,651.38
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,908.09,664.95
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,923.7,671.99
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,935.52,676.74
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,941.97,679.53
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,944.52,680.03
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,939.52,674.57
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,930.53,666.81
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,916.72,657.47
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,899.08,645.84
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,876.47,630.41
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,850.29,612.73
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,818.4,592.52
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,783.52,569.28
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,744.44,541.46
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,702.88,511.29
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,657.35,478.31
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,609.73,442.89
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,538.73,389.69
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,478.63,345.33
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,423.66,304.96
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,373.7,268.74
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,344.56,243.34
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,299.14,204.62
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,253.7,170.45
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,209.29,140.38
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,152.73,106.84
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,118.95,92.52
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,115.2,89.98
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,110.52,86.63
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,115.68,91.22
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,128.01,101.75
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,113.84,90.5
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,99.24,78.72
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,83.9,66.06
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,67.19,51.93
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,52.18,39.03
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,36.72,25.43
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,23.31,12.66
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,26.41,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,76.48,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,174.59,129.73
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,271.74,216.8
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,348.19,282.41
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,431.13,350.58
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,499.76,405.08
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,571.07,459.33
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,630.27,501.41
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,689.67,541.22
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,735.84,572.13
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,784.44,604.3
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,824.37,628.73
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,861.88,651.17
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,891.02,668.54
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,905.68,676.12
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,924.44,685.31
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,939.61,692.07
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,946.45,694.78
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,949.38,695.13
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,946.94,690.78
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,940.48,684.02
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,926.5,673.88
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,908.62,661.39
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,887.7,645.77
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,862.97,627.79
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,830.79,606.25
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,795.46,581.97
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,756.07,552.58
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,713.94,520.87
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,667.72,486.99
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,619.24,450.57
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,567.38,410.67
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,513.86,368.31
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,458.14,323.18
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,401.31,275.95
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,342.78,226.81
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,284.16,177.97
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,224.16,130.76
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,164.63,90.87
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,106.34,67.16
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,81.3,61.81
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,79.38,60.58
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,77.33,59.23
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,75.31,57.9
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,73.27,56.53
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,63.9,49.04
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,60.0,46.07
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,54.76,41.74
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,49.47,37.22
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,41.92,30.59
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,34.37,23.7
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.86,12.6
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.32,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,18.45,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,58.28,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,142.01,105.73
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,223.41,179.12
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,294.37,241.0
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,372.33,306.68
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,438.35,360.76
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,515.56,421.52
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,555.87,450.78
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,594.65,478.0
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,666.53,531.36
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,739.46,583.33
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,777.59,608.01
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,813.43,630.94
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,837.17,644.67
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,864.02,660.6
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,881.58,670.23
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,895.57,677.48
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,903.88,681.64
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,908.49,683.4
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,905.33,678.91
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,898.36,672.02
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,886.25,663.11
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,870.43,651.79
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,842.1,630.65
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,825.62,617.89
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,781.11,581.7
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,720.19,533.84
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,595.9,442.28
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,485.26,359.68
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,443.38,329.09
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,405.09,300.82
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,468.5,347.18
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,494.35,360.7
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,442.13,316.9
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,389.07,271.8
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,332.18,223.38
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,278.88,178.59
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,223.37,135.15
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,168.8,98.68
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,119.52,80.47
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,122.02,95.24
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,107.42,83.74
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,91.6,71.11
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,86.48,67.12
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,80.99,62.79
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,76.54,59.4
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,71.95,55.83
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,64.2,49.43
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,56.15,42.6
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,47.09,34.73
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,35.69,24.6
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,24.44,13.83
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.43,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.65,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,3.79,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,4.93,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.08,0.0
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,50.23,36.14
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,98.49,75.49
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,120.85,93.37
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,143.27,111.13
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,135.54,104.47
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,128.33,98.31
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,85.93,64.04
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,46.24,31.89
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,94.25,70.35
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,143.92,109.39
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,99.56,74.05
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,56.56,39.7
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,69.58,50.02
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,82.7,60.35
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,127.61,95.82
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,172.42,130.76
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,221.61,168.26
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,270.04,204.58
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,227.86,172.3
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,186.62,140.71
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,146.78,109.9
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,107.77,79.51
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,321.75,244.89
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,502.76,376.52
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,351.38,264.17
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,216.56,163.3
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,249.47,188.92
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,280.23,212.32
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,241.86,183.4
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,214.52,163.1
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,211.89,161.08
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,213.72,162.92
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,164.83,126.62
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,126.66,101.52
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,135.58,109.35
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,148.23,120.35
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,101.63,81.39
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,41.36,30.1
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,35.95,25.61
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,30.55,21.06
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,24.78,16.06
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,19.03,11.01
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,14.06,6.6
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.1,2.17
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.3,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,12.45,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,32.76,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,110.78,81.35
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,182.33,144.03
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,243.27,196.76
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,308.47,251.75
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,215.9,175.46
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,78.51,59.48
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,287.64,233.78
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,494.43,398.67
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,488.7,391.05
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,496.34,393.82
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,515.34,405.72
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,531.71,415.46
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,685.56,532.6
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,833.76,641.09
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,861.51,658.01
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,886.12,672.71
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,896.76,678.21
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,903.8,681.33
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,898.35,674.5
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,899.35,672.34
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,887.55,661.45
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,872.04,648.24
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,756.84,559.85
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,630.11,463.25
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,717.92,530.78
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,760.55,564.31
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,640.57,472.89
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,513.37,377.09
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,575.7,424.57
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,596.99,438.89
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,548.67,399.44
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,498.51,358.04
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,445.4,314.3
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,391.37,268.96
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,335.89,222.13
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,274.8,171.73
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,216.68,126.73
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,159.36,89.11
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,102.64,66.45
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,89.77,68.22
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,88.0,67.14
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,86.09,65.95
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,76.14,57.97
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,72.67,55.31
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,69.17,52.71
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,65.6,49.99
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,59.6,45.11
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,53.47,39.97
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,45.4,33.02
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,37.27,25.76
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,23.69,13.33
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.2,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,11.58,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,30.61,1.51
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,105.81,77.14
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,173.69,135.62
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,245.46,196.29
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,338.87,272.67
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,403.81,324.41
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,472.29,377.18
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,537.23,425.98
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,613.47,481.49
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,663.83,515.82
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,713.29,548.72
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,757.34,577.13
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,799.73,603.47
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,828.88,620.34
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,855.22,635.24
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,869.07,641.97
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,886.56,651.3
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,894.32,655.48
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,898.4,657.41
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,896.0,653.9
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,889.84,648.07
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,877.76,639.76
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,861.97,629.12
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,838.91,613.92
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,812.55,595.77
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,782.64,574.67
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,749.9,551.3
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,711.96,522.79
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,672.02,492.46
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,629.26,460.47
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,584.72,426.44
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,536.22,388.79
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,487.01,349.66
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,436.38,309.06
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,385.19,267.04
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,332.68,223.39
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,275.54,177.04
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,221.76,135.5
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,169.22,100.94
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,120.56,82.17
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,113.86,87.77
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,112.29,86.95
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,110.54,86.01
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,107.44,83.78
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,105.25,82.28
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,98.22,76.91
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,90.94,71.23
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,81.84,63.86
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,72.88,56.38
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,58.36,43.91
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,43.64,30.98
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,27.52,16.42
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,17.61,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,49.94,10.35
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,132.61,98.87
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,206.46,163.18
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,274.49,221.36
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,348.52,282.86
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,412.92,334.91
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,480.61,387.9
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,535.37,428.47
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,590.52,468.14
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,648.74,509.32
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,698.83,543.75
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,733.79,566.48
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,766.16,587.12
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,797.81,606.79
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,826.82,624.36
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,841.35,631.24
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,852.26,635.72
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,863.53,641.63
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,871.35,645.38
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,868.52,640.69
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,862.13,633.75
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,852.72,626.13
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,839.78,616.16
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,829.53,608.99
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,811.22,596.06
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,762.62,556.94
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,697.87,507.6
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,460.85,339.04
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,237.89,174.27
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,281.23,206.61
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,318.97,233.91
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,349.05,255.42
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,373.59,272.33
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,357.47,259.74
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,343.35,248.26
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,282.53,205.11
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,223.04,163.44
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,223.13,163.44
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,219.52,161.08
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,192.32,141.72
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,172.84,134.92
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,162.1,127.03
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,150.67,118.5
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,144.39,113.85
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,131.35,103.63
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,111.06,87.48
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,91.0,71.23
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,81.33,63.4
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,71.9,55.54
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,57.93,43.55
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,43.78,31.14
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,27.48,16.49
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.0,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,19.85,10.2
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,33.0,21.57
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,50.37,36.25
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,67.42,50.47
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,86.21,65.84
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,104.95,80.85
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,83.02,62.58
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,63.81,46.61
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,121.09,92.81
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,180.78,139.77
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,164.9,126.27
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,149.65,113.53
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,83.17,60.83
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,11.61
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,201.25,153.02
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,390.83,292.89
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,498.56,369.73
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,585.34,429.82
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,560.97,409.63
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,535.93,389.95
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,561.43,407.73
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,584.6,423.38
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,622.41,448.71
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,644.06,462.8
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,702.5,505.96
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,738.34,532.54
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,641.86,463.15
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,552.06,398.68
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,544.38,394.03
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,528.78,382.6
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,515.21,371.66
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,481.55,344.26
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,431.36,304.27
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,380.95,263.33
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,330.87,227.76
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,301.4,210.45
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,261.63,181.75
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,223.9,157.05
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,183.83,134.83
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,166.63,130.75
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,138.9,109.04
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,116.67,91.51
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,111.86,87.91
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,106.82,84.07
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,99.86,78.75
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,92.65,73.12
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,83.1,65.36
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,73.68,57.48
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,59.47,45.24
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,45.06,32.54
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,29.24,18.16
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
