Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.56,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,22.36,4.4
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,77.23,56.09
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,131.18,102.77
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,191.13,153.69
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,266.37,215.8
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,325.74,263.62
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,388.3,312.49
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,443.46,354.16
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,500.39,395.97
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,549.47,430.74
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,616.35,477.23
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,657.24,504.01
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,696.81,529.51
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,730.0,549.92
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,761.25,568.67
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,787.23,583.75
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,810.78,597.01
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,823.19,603.31
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,834.97,609.16
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,839.78,609.93
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,841.01,608.42
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,832.4,601.51
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,820.35,592.46
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,810.07,584.32
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,794.94,572.87
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,717.02,516.82
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,637.68,460.02
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,659.15,476.03
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,660.89,476.84
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,618.78,446.22
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,575.28,414.21
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,529.33,379.63
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,482.25,343.25
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,422.14,299.79
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,378.8,270.1
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,342.13,239.9
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,292.49,199.54
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,247.78,165.7
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,202.84,135.52
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,153.7,110.54
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,135.65,105.78
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,123.01,96.11
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,109.4,85.52
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,113.34,89.1
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,117.63,92.95
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,109.05,86.34
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,101.53,80.51
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,89.66,70.71
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,77.54,60.48
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,62.32,47.46
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,46.82,33.9
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,30.18,18.96
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.98,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,11.18,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,25.7,6.99
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,97.28,71.35
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,158.26,123.31
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,216.27,172.27
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,294.93,236.22
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,279.66,223.35
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,256.41,203.49
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,262.73,206.93
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,250.4,195.58
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,277.37,215.68
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,303.95,235.03
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,275.17,211.09
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,228.82,174.07
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,241.8,183.5
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,272.33,205.78
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,248.82,187.5
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,243.15,182.83
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,314.29,235.4
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,368.63,274.15
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,332.19,246.71
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,282.29,209.83
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,236.64,176.0
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,192.23,142.76
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,241.17,179.16
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,289.2,213.73
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,223.4,165.43
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,159.18,117.83
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,137.35,101.42
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,115.93,85.07
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,131.55,97.38
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,146.68,109.2
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,136.04,101.08
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,125.65,93.2
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,124.82,92.89
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,124.03,92.6
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,76.99,55.86
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,28.54,17.39
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,22.33,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,16.14,7.51
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,75.2,58.09
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,128.09,102.34
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,121.52,97.28
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,114.88,92.25
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,89.46,71.13
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,63.03,48.86
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,54.48,41.71
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,45.96,34.48
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,37.86,27.5
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,29.77,20.43
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,22.09,13.66
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,14.44,6.83
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,8.72,1.61
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.02,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.57,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.36,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.54,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,11.39,3.73
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,18.27,9.85
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,27.47,17.87
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,36.71,25.82
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,117.08,94.88
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,201.24,165.56
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,197.63,161.07
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,192.11,155.0
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,243.18,196.09
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,295.12,236.85
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,329.23,262.48
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,363.16,287.62
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,439.3,345.0
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,496.91,387.04
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,491.96,380.59
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,485.55,373.49
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,507.65,389.07
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,528.53,403.5
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,514.75,391.38
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,484.58,367.75
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,381.79,290.86
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,271.62,207.08
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,268.44,204.42
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,265.17,201.41
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,279.86,212.39
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,293.88,222.77
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,310.23,234.44
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,319.74,240.91
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,306.41,230.93
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,293.37,221.25
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,264.21,199.47
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,234.2,176.96
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,246.7,186.81
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,260.6,197.51
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,273.22,205.92
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,279.95,209.49
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,252.17,187.17
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,230.0,170.59
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,198.37,159.39
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,193.35,155.84
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,157.77,127.36
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,124.06,99.97
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,110.21,88.72
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,96.21,77.19
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,83.77,66.85
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,71.22,56.28
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,59.58,46.35
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,47.86,36.18
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,36.36,26.09
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.48
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,15.23,7.11
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.06,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.15,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.15,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.06,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,14.46,6.1
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,22.88,13.49
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,33.64,22.72
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,44.44,31.86
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,56.75,42.18
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,69.04,52.33
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,83.97,64.39
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,98.87,76.24
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,79.32,59.82
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,61.55,44.98
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,88.03,66.22
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,115.28,87.72
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,130.94,100.01
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,146.64,112.26
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,156.41,119.49
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,166.14,126.66
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,207.7,158.78
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,249.16,190.33
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,221.73,168.53
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,194.99,147.47
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,305.93,231.42
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,404.59,303.17
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,380.4,283.99
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,356.82,265.83
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,363.83,271.02
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,369.82,275.35
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,352.76,262.28
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,336.16,249.65
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,340.23,252.78
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,343.1,254.91
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,336.66,250.22
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,329.4,244.85
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,333.15,247.1
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,325.41,240.35
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,304.63,224.78
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,277.63,204.79
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,235.17,174.72
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,197.61,148.38
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,131.49,103.25
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,95.07,73.68
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,93.48,72.78
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,91.75,71.74
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,100.92,79.85
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,107.52,85.88
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,98.85,79.01
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,89.75,71.69
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,73.56,57.97
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,58.24,44.8
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,50.07,37.64
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.44,28.14
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,27.72,17.4
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,15.99,2.24
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.29,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,12.19,1.69
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,31.01,19.57
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,50.24,36.3
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,77.07,59.27
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,113.31,89.83
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,66.17,50.28
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,25.18,15.51
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,70.77,53.29
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,121.19,94.15
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,176.07,138.65
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,248.9,196.43
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,234.18,183.29
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,204.34,158.59
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,172.72,132.91
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,142.36,108.29
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,130.45,98.47
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,118.81,88.92
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,164.45,124.54
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,210.25,159.7
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,371.97,282.57
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,534.56,399.88
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,359.8,271.1
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,199.28,149.55
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,285.88,215.3
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,361.35,270.81
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,388.18,290.2
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,412.67,307.86
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,464.72,345.41
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,504.73,373.26
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,460.06,340.42
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,418.52,310.13
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,402.88,298.54
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,386.18,285.82
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,391.61,284.4
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,373.62,260.54
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,320.95,216.02
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,267.84,171.9
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,214.97,131.34
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,155.43,92.21
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,125.94,99.07
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,171.01,136.25
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,138.13,109.9
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,90.63,71.01
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,95.93,75.77
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,109.55,87.51
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,100.94,80.72
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,91.92,73.48
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,82.85,65.9
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,71.33,56.03
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,58.46,44.86
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,45.38,33.23
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,30.72,19.9
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,16.07,2.99
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,15.3,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,42.15,20.69
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,104.74,79.78
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,162.26,130.49
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,218.92,179.95
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,296.15,245.18
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,194.31,160.46
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,66.33,50.59
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,100.69,79.23
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,135.69,107.75
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,259.36,209.69
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,393.46,315.6
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,382.83,304.04
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,351.21,277.02
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,285.03,223.68
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,205.62,159.66
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,219.41,169.96
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,233.09,179.91
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,448.05,346.48
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,644.66,490.17
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,594.93,450.38
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,561.39,423.47
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,476.91,360.57
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,381.74,289.07
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,401.22,303.11
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,419.15,315.43
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,413.39,311.01
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,406.95,306.18
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,274.08,206.93
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,145.18,108.36
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,229.3,173.07
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,306.23,230.61
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,295.87,222.66
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,285.48,214.93
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,298.28,224.22
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,307.33,230.32
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,285.32,213.66
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,263.79,197.48
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,201.44,151.76
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,149.86,113.72
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,166.0,132.88
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,170.5,136.94
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,163.2,131.62
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,155.6,126.03
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,136.6,110.61
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,121.49,98.31
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,107.57,87.05
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,93.55,75.51
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,78.83,63.12
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,64.0,50.38
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,53.39,41.04
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,45.21,33.54
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,31.34,20.76
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,17.41,4.51
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.16,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,6.82,0.12
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,9.87,2.78
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,12.92,5.4
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,19.42,10.96
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,25.95,16.48
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,21.37,12.49
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,16.79,8.54
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,11.73
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,24.51,14.9
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,37.63,25.76
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,50.8,36.57
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,57.83,42.23
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,64.88,47.89
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,80.74,60.58
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,96.81,73.31
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,102.46,77.68
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,108.08,82.02
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,146.21,112.37
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,184.24,142.0
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,296.14,227.53
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,396.63,300.84
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,495.52,372.34
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,575.04,427.72
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,595.42,440.73
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,604.42,446.14
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,570.43,420.73
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,537.21,396.14
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,425.58,316.29
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,325.36,243.53
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,284.73,213.67
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,250.91,188.39
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,265.79,199.46
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,281.97,211.06
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,233.98,175.2
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,196.99,147.84
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,203.82,153.2
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,196.11,147.59
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,177.08,140.65
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,174.53,139.09
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,159.63,127.71
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,144.56,116.06
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,129.56,104.08
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,121.64,97.89
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,109.75,88.43
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,97.38,78.39
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,76.92,61.18
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,58.95,45.79
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,50.8,38.65
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.23,29.16
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,28.85,18.69
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.47,5.15
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,32.71,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,98.91,58.74
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,170.43,131.35
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,249.1,198.98
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,158.24,127.86
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,26.7,17.05
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,39.78,28.18
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,52.93,39.07
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,85.12,65.41
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,118.38,91.87
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,132.8,102.93
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,147.37,114.0
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,171.68,132.65
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,196.06,151.05
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,197.21,151.44
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,198.49,152.04
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,236.98,181.11
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,275.33,209.45
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,436.5,329.22
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,559.95,416.16
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,743.46,548.37
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,869.75,634.37
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,857.27,624.3
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,841.14,613.4
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,821.25,599.44
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,797.9,583.26
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,767.82,562.21
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,735.05,538.94
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,697.83,511.15
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,658.56,481.46
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,616.61,450.21
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,572.71,416.72
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,525.05,379.6
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,476.13,340.49
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,425.42,299.0
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,373.82,255.92
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,320.23,211.06
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,260.77,162.5
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,204.94,119.82
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,149.88,85.12
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,95.98,73.74
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,91.68,70.51
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,90.11,69.59
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,81.47,62.8
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,79.57,61.46
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,77.6,60.05
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,73.73,57.15
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,69.75,54.09
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,64.36,49.64
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,58.88,44.97
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,50.75,38.03
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.23,28.79
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,28.85,18.47
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.47,5.53
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,15.62,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,41.97,22.08
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,107.01,80.06
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,166.75,130.91
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,151.59,120.12
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,129.98,102.53
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,152.99,121.43
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,175.67,139.55
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,178.61,140.87
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,167.57,130.94
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,242.69,190.29
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,306.29,239.01
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,433.61,336.55
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,566.6,434.0
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,593.45,451.18
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,618.5,467.57
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,641.39,481.85
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,662.69,494.88
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,597.64,445.12
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,513.61,382.11
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,517.19,383.59
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,519.69,383.87
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,460.21,340.44
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,416.99,308.5
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,566.2,418.08
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,681.54,499.18
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,494.76,365.39
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,305.45,226.15
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,339.21,251.55
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,365.26,270.33
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,424.64,313.53
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,472.83,347.18
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,481.83,351.49
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,470.86,338.44
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,407.89,292.1
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,364.45,262.57
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,331.64,238.36
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,294.73,211.81
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,254.34,174.4
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,193.21,125.77
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,146.48,114.34
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,140.51,109.93
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,137.07,107.7
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,133.35,105.25
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,127.3,100.67
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,120.89,95.77
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,113.0,89.75
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,106.25,84.59
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,95.05,75.52
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,83.62,66.01
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,68.05,52.68
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,52.15,38.76
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,34.49,23.03
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,16.18,5.0
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,15.01,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,42.17,22.6
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,90.69,66.76
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,151.34,118.07
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,202.15,161.04
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,258.0,207.25
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,309.86,249.25
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,363.68,291.68
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,345.42,274.65
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,302.9,238.69
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,368.1,289.34
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,435.55,340.25
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,400.21,309.91
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,342.47,263.21
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,592.02,453.59
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,803.15,604.45
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,571.99,433.03
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,270.67,203.67
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,254.3,191.76
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,238.34,179.35
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,233.65,175.27
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,229.03,171.26
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,213.9,159.71
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,199.0,148.36
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,222.92,166.33
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,246.3,183.72
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,221.31,164.89
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,196.71,146.38
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,354.17,264.11
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,487.09,358.74
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,537.82,396.27
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,562.1,412.38
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,515.92,375.98
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,468.57,338.07
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,379.47,273.75
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,327.2,240.13
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,307.58,215.73
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,266.15,171.18
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,232.51,152.35
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,221.07,154.43
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,177.29,139.16
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,153.04,120.1
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,131.99,103.62
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,109.02,85.32
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,105.18,82.47
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,101.39,79.64
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,95.5,75.17
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,89.41,70.46
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,81.89,64.27
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,74.23,57.81
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,62.68,47.93
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,50.17,36.95
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,34.59,23.05
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,18.79,7.06
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
