Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,28.57,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,81.51,48.98
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,156.18,117.93
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,228.9,180.03
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,292.25,233.54
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,361.11,289.91
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,371.16,298.03
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,359.18,288.2
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,397.83,317.13
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,434.87,343.85
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,265.74,210.13
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,64.66,46.58
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,70.53,51.14
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,76.55,55.64
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,82.22,59.96
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,87.89,64.27
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,142.79,107.05
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,198.53,149.56
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,206.77,155.52
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,214.9,161.49
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,221.17,165.67
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,227.32,169.75
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,158.89,117.62
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,92.2,66.23
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,165.61,122.5
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,238.33,176.9
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,205.65,152.24
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,173.51,128.02
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,207.66,153.79
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,240.75,178.49
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,253.28,187.76
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,265.09,196.52
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,283.21,209.9
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,300.92,222.82
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,327.31,240.99
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,348.73,254.31
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,315.55,219.62
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,267.16,170.07
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,227.21,149.87
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,233.79,167.91
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,200.46,157.12
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,188.11,147.75
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,138.67,108.6
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,100.85,78.26
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,103.11,80.44
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,103.0,80.66
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,96.68,75.86
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,90.13,70.78
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,81.6,63.9
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,72.82,56.63
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,61.74,47.15
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,49.57,36.46
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,34.96,23.4
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,20.36,8.48
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,10.62,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,19.55,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,53.82,31.19
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,117.23,87.74
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,178.16,139.76
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,254.49,203.56
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,328.76,264.66
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,310.97,250.03
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,283.94,227.06
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,319.53,254.22
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,354.21,279.89
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,349.69,274.46
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,324.91,253.57
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,350.05,271.62
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,392.6,302.29
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,414.88,318.09
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,436.4,333.29
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,452.46,343.66
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,467.59,353.31
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,390.22,294.71
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,331.73,249.73
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,337.74,253.35
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,343.33,256.52
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,391.58,292.08
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,437.71,325.55
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,438.06,324.78
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,437.63,323.63
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,385.78,285.58
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,336.22,249.06
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,360.97,266.84
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,383.26,282.41
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,381.46,281.48
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,378.53,279.71
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,329.95,244.07
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,284.65,210.83
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,338.89,248.46
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,371.13,267.11
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,329.3,235.42
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,291.59,207.73
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,257.49,182.55
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,223.43,159.62
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,187.57,147.43
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,175.73,138.38
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,166.56,131.4
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,163.88,129.65
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,150.54,119.24
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,136.7,108.34
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,125.66,99.84
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,114.35,90.98
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,99.18,78.5
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,84.71,66.39
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,67.3,51.64
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,49.62,36.36
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,32.22,21.06
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,13.72,4.05
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.36,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,4.54,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,10.63,2.89
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,16.73,8.08
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,24.39,14.5
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,32.08,20.86
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,105.23,81.28
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,182.97,144.22
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,126.65,97.9
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,67.85,49.41
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,53.0,37.3
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,38.36,25.38
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,46.51,31.75
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,54.68,38.07
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,82.62,60.05
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,111.4,82.44
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,139.35,103.91
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,167.37,125.16
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,165.39,123.38
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,163.46,121.69
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,152.18,112.88
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,141.06,104.2
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,171.72,127.6
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,202.06,150.5
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,316.6,236.42
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,419.06,311.03
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,387.64,287.48
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,357.31,265.1
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,339.24,251.3
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,321.71,237.9
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,330.09,244.08
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,337.05,249.09
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,323.16,238.83
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,309.36,228.65
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,296.71,219.22
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,283.82,209.55
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,260.76,192.52
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,238.74,176.35
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,204.72,151.52
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,183.08,136.12
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,172.48,134.6
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,175.96,137.51
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,162.17,127.13
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,147.96,116.33
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,144.8,114.19
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,136.65,107.96
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,123.29,97.55
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,111.99,88.69
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,96.24,75.75
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,80.22,62.37
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,64.17,48.8
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,47.88,34.76
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,32.58,21.34
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,16.78,6.45
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,19.44,9.97
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,31.36,20.06
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,45.86,32.16
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,60.42,44.13
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,45.19,31.61
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,32.09,20.78
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,44.05,30.41
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,56.06,39.94
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,31.78,20.16
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,7.64,0.54
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,53.08,37.11
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,100.15,74.38
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,135.25,101.87
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,170.67,129.3
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,166.43,125.67
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,162.32,122.25
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,304.49,232.2
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,436.77,331.23
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,603.76,456.17
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,745.53,558.35
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,616.37,461.86
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,479.4,359.19
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,474.24,354.76
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,468.44,349.44
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,460.68,343.62
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,456.5,340.41
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,438.18,326.41
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,424.72,315.95
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,378.97,282.25
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,336.16,250.63
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,328.75,244.72
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,320.77,238.28
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,316.52,234.7
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,310.43,229.55
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,303.75,222.05
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,297.17,213.96
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,228.67,166.35
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,192.85,143.66
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,187.72,147.22
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,197.21,155.18
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,127.36,99.43
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,41.45,29.04
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,92.99,72.11
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,138.06,109.58
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,126.21,100.34
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,114.06,90.77
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,98.57,78.18
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,83.76,65.89
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,67.17,51.78
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,50.35,37.18
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,33.27,22.1
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,15.26,5.57
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,15.61,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,43.6,25.04
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,97.3,71.95
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,154.03,120.08
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,78.94,60.14
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.07,0.0
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,9.5,2.23
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,12.94,5.06
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,35.19,23.29
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,57.61,41.37
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,37.56,24.94
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.66
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,69.77,50.58
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,125.09,94.17
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,134.8,101.56
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,144.54,108.98
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,148.05,111.26
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,151.57,113.57
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,158.35,118.38
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,165.07,123.12
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,170.1,126.58
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,175.02,129.95
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,269.97,201.46
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,354.77,263.71
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,293.11,217.71
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,227.03,168.33
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,189.11,139.78
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,151.82,111.52
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,180.81,133.18
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,208.98,153.85
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,238.68,175.68
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,267.04,196.23
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,273.7,200.79
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,273.17,200.07
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,263.91,193.45
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,254.48,186.67
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,275.43,199.35
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,291.75,207.56
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,264.05,186.6
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,234.65,166.52
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,146.75,113.13
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,92.45,70.19
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,91.11,69.62
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,89.63,68.81
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,84.67,64.99
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,79.31,60.83
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,75.54,58.07
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,71.65,55.15
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,65.38,50.02
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,58.89,44.59
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,51.9,38.73
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,42.56,30.63
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,31.88,21.06
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.22,10.26
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,23.29,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,64.8,39.95
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,133.3,100.0
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,202.22,158.3
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,160.27,126.4
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,98.48,75.7
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,92.43,70.66
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,86.48,65.43
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,92.81,70.2
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,99.29,75.0
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,111.93,84.65
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,124.55,94.17
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,147.74,112.0
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,171.03,129.67
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,249.43,189.72
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,315.72,239.09
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,458.03,345.69
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,599.61,447.29
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,494.13,368.39
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,388.99,289.35
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,540.87,401.57
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,685.57,503.23
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,771.35,565.93
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,829.37,608.9
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,809.05,593.7
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,785.25,576.49
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,697.61,510.69
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,612.55,446.8
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,637.67,466.69
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,647.6,473.67
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,605.06,441.32
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,560.81,407.22
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,513.79,370.26
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,465.46,331.37
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,415.38,290.86
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,364.62,248.95
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,313.6,206.51
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,263.92,166.2
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,212.01,127.28
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,153.11,89.83
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,101.51,77.68
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,98.77,75.71
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,97.49,75.06
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,96.07,74.3
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,93.72,72.62
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,91.22,70.83
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,87.0,67.73
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,80.43,62.59
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,73.08,56.56
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,65.54,50.24
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,56.9,42.89
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,48.17,35.22
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,35.73,24.17
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,23.23,11.87
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,9.44,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,18.89,8.05
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,51.66,36.05
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,82.49,62.28
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,116.65,91.05
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,163.44,129.63
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,294.41,236.98
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,445.97,356.56
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,509.12,403.5
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,583.08,457.35
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,398.55,314.23
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,176.95,136.2
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,234.38,180.99
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,278.78,214.33
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,275.69,211.04
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,272.47,207.82
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,417.34,317.48
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,543.92,409.0
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,434.92,326.55
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,310.29,232.15
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,352.92,263.42
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,394.26,292.74
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,357.43,265.22
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,321.7,238.68
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,377.26,278.93
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,429.81,315.93
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,598.47,441.81
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,704.09,518.15
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,679.06,498.14
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,640.88,469.72
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,599.66,438.44
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,556.62,405.12
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,510.29,368.6
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,462.8,330.32
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,406.57,288.3
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,368.87,261.8
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,319.52,216.99
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,257.14,160.36
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,203.82,119.95
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,151.3,87.45
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,100.49,77.03
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,91.01,69.59
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,89.93,69.08
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,88.74,68.48
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,86.89,67.21
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,84.98,65.87
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,81.52,63.37
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,77.96,60.73
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,71.02,55.03
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,65.57,50.46
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,56.59,42.82
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,47.51,34.84
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,35.73,24.32
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,23.91,12.66
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,12.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,7.6,0.72
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,9.13,1.99
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,12.19,4.51
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,15.27,7.0
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,108.45,83.08
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,226.24,174.55
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,374.08,285.89
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,527.6,393.79
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,663.42,490.75
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,794.29,581.71
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,811.07,592.55
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,824.53,602.2
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,833.58,609.59
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,839.28,614.61
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,836.74,613.78
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,830.63,610.46
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,820.62,603.28
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,807.12,593.74
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,787.08,581.18
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,771.84,571.35
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,743.3,549.88
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,712.05,526.38
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,676.8,499.35
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,639.3,470.33
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,598.72,439.24
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,556.22,406.07
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,510.07,369.48
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,461.37,330.09
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,412.35,289.52
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,361.71,247.02
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,308.77,202.64
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,255.34,158.71
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,201.84,118.13
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,148.99,85.45
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,94.99,72.83
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,90.57,69.5
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,89.34,68.72
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,81.11,62.16
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,78.95,60.61
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,76.69,58.97
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,73.51,56.65
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,70.24,54.21
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,66.88,51.52
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,63.63,48.82
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,53.61,40.29
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,45.77,33.39
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,34.56,23.39
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,23.33,12.39
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,17.38,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,48.46,29.29
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,93.87,69.47
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,152.23,118.69
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,201.68,160.27
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,255.94,204.88
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,269.58,215.61
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,264.74,211.12
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,260.72,206.34
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,238.0,186.67
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,279.36,218.68
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,321.19,250.37
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,255.79,198.32
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,177.74,136.01
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,153.18,116.3
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,129.48,97.22
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,184.3,139.54
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,239.57,181.19
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,338.08,255.23
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,421.02,315.84
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,378.74,283.22
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,337.54,251.8
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,188.13,140.2
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,58.43,40.2
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,63.55,44.15
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,68.64,47.99
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,53.41,36.14
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,38.2,24.29
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,52.58,35.5
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,66.86,46.62
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,74.5,52.56
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,82.08,58.46
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,68.59,48.04
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,55.15,37.61
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,45.37,30.09
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,35.61,22.52
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,39.83,25.96
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,44.05,29.41
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,47.1,31.97
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,50.15,34.56
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,48.01
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,77.64,59.46
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,94.21,73.57
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,109.89,87.03
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,122.73,98.03
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,137.65,110.81
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,123.43,99.5
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,108.91,87.78
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,93.45,74.89
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,79.35,62.93
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,62.94,48.74
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,46.42,34.24
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,30.45,20.09
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,13.71,5.07
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,7.08,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,24.62,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,74.53,48.07
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,132.0,99.5
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,196.82,154.19
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,269.48,213.8
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,338.3,268.59
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,246.24,195.78
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,115.65,89.2
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,340.45,270.4
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,566.83,436.57
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,574.35,437.05
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,575.07,434.99
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,651.58,487.99
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,739.71,545.88
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,768.62,563.44
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,794.96,579.96
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,814.42,591.62
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,830.81,601.31
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,623.21,456.56
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,369.37,272.56
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,275.12,205.32
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,176.4,131.49
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,410.13,306.68
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,624.16,453.97
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,629.85,454.75
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,632.68,455.59
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,643.35,463.11
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,649.93,467.49
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,608.42,438.44
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,568.29,410.44
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,550.04,397.69
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,524.66,379.27
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,499.1,359.09
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,462.13,328.05
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,402.25,285.13
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,364.33,260.93
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,297.23,214.93
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,244.65,180.65
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,228.38,160.02
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,197.34,132.21
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,139.09,108.54
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,129.7,101.38
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,125.49,98.47
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,121.19,95.47
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,74.29,56.92
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,22.16,13.22
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,19.46,11.03
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,16.77,8.8
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,14.08,6.52
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,11.4,4.21
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,8.73,1.9
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.16,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
