Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,27.29,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,79.87,51.3
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,135.85,101.09
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,209.54,162.66
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,270.19,213.19
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,336.75,267.22
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,320.92,255.24
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,309.42,245.43
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,318.05,251.17
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,337.6,264.75
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,430.77,335.51
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,512.94,396.05
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,520.41,398.26
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,523.98,397.9
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,599.69,453.7
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,695.83,521.83
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,709.01,527.71
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,719.12,531.95
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,724.04,533.55
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,726.03,533.24
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,727.75,532.19
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,726.71,529.32
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,767.29,559.98
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,792.62,579.73
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,736.99,537.17
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,677.18,492.26
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,649.34,472.54
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,624.35,454.39
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,599.04,436.11
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,572.87,416.99
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,539.36,392.37
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,506.3,367.83
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,465.32,336.85
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,427.28,308.09
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,387.13,278.84
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,344.86,248.59
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,329.26,230.53
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,294.48,196.23
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,250.2,166.53
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,223.99,153.84
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,158.41,122.74
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,127.9,98.73
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,123.86,95.99
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,118.4,92.06
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,117.71,91.82
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,117.17,91.71
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,107.07,83.89
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,96.23,75.37
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,87.66,68.44
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,78.79,61.12
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,69.09,53.05
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,57.98,43.5
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,43.84,31.08
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,29.55,18.19
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,29.52,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,85.77,55.27
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,152.67,113.88
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,220.74,170.92
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,287.28,226.3
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,361.23,286.31
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,425.88,337.75
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,487.0,385.2
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,436.34,343.39
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,347.22,271.62
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,522.91,407.33
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,689.37,529.51
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,723.7,550.43
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,759.51,572.63
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,691.24,519.48
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,595.48,445.76
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,732.88,546.24
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,829.99,612.78
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,714.28,526.95
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,547.52,402.74
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,607.99,445.37
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,650.62,474.03
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,651.36,473.51
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,649.95,471.76
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,653.77,473.62
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,654.5,473.2
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,619.98,448.01
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,585.61,423.08
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,620.18,450.74
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,632.62,460.84
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,593.12,430.61
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,551.7,398.52
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,507.37,363.51
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,461.65,326.59
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,413.56,287.06
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,364.5,246.09
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,312.57,211.06
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,298.9,208.31
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,262.27,179.01
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,208.86,140.44
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,182.44,141.3
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,175.91,136.54
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,162.15,126.24
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,140.52,109.51
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,141.37,110.6
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,135.48,106.21
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,120.12,94.24
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,103.71,81.23
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,92.14,71.87
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,80.21,62.05
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,67.82,51.75
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,55.14,40.94
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,41.77,29.3
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,28.2,17.14
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,14.44,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,25.99,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,77.41,49.46
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,133.75,99.48
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,208.44,161.98
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,192.21,151.31
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,166.27,130.84
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,147.23,115.32
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,125.7,97.15
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,123.4,94.68
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,120.99,92.02
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,142.14,108.57
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,163.48,125.07
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,250.41,192.63
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,326.6,250.03
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,338.58,257.28
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,349.96,264.21
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,380.51,285.55
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,410.47,306.04
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,475.44,351.84
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,521.95,383.61
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,403.05,296.69
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,289.67,212.66
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,414.84,304.51
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,533.56,388.14
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,534.37,388.01
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,533.6,387.37
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,584.17,424.49
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,621.81,451.66
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,576.55,418.1
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,533.75,386.57
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,431.96,314.04
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,340.82,248.48
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,417.57,303.03
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,463.9,329.59
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,415.19,288.98
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,365.49,247.22
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,314.12,204.05
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,262.2,161.32
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,209.5,121.43
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,148.81,82.31
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,96.02,72.56
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,87.96,66.27
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,86.67,65.44
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,85.26,64.5
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,77.06,58.01
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,75.35,56.84
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,72.15,54.53
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,68.84,52.09
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,64.88,49.06
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,60.89,45.9
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,54.76,40.8
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,48.59,35.45
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.16,25.47
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,27.98,17.0
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.08,0.08
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,19.18,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,54.32,33.31
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,106.7,78.52
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,173.02,133.51
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,232.54,182.89
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,298.71,236.73
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,362.15,287.53
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,417.17,330.86
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,400.75,316.32
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,391.66,306.76
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,518.53,403.76
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,646.87,498.15
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,691.18,528.16
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,734.29,557.31
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,762.48,575.82
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,788.09,592.31
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,805.5,602.26
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,825.99,614.41
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,835.2,619.55
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,840.92,622.46
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,841.63,621.11
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,826.3,608.99
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,815.67,601.0
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,801.48,590.66
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,783.59,576.97
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,762.26,560.48
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,734.65,539.84
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,704.4,517.16
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,670.59,490.91
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,634.73,462.81
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,595.55,432.67
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,554.34,400.38
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,509.65,364.83
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,463.37,327.25
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,415.11,287.39
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,365.79,246.06
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,314.63,203.27
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,263.1,161.11
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,203.31,115.86
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,150.0,82.29
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,97.23,63.33
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,88.57,66.17
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,87.32,65.51
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,85.94,64.74
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,77.17,57.83
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,74.89,56.19
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,71.99,54.14
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,69.0,51.98
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,64.38,48.42
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,59.66,44.66
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,53.44,39.6
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,47.17,34.27
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,38.22,26.37
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.41,16.57
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,13.75,0.34
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,29.35,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,85.56,54.65
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,152.77,113.83
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,221.57,171.56
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,288.52,227.4
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,368.9,292.5
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,428.32,340.08
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,490.02,388.09
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,547.35,430.93
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,605.82,473.43
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,650.45,504.32
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,693.93,533.69
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,728.9,555.95
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,765.19,578.77
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,792.02,594.55
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,815.94,608.27
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,823.43,610.9
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,837.86,618.45
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,845.17,622.25
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,848.91,623.8
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,847.29,620.81
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,842.01,615.5
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,830.56,607.24
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,815.47,596.66
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,794.84,581.24
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,770.83,563.37
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,742.93,543.13
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,712.29,520.68
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,677.32,494.83
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,640.3,467.01
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,600.26,436.32
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,558.17,403.44
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,513.32,367.75
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,466.75,329.89
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,417.37,289.11
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,366.9,246.8
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,315.42,203.76
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,264.07,161.78
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,211.43,121.75
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,150.74,82.51
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,97.56,63.15
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,88.14,65.84
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,86.86,65.15
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,85.44,64.35
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,83.74,63.2
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,75.56,56.74
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,72.34,54.44
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,69.02,52.0
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,65.03,48.96
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,61.0,45.79
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,54.85,40.69
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,48.64,35.35
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.59,25.73
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,28.75,17.6
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.46,0.98
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,35.64,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,108.36,70.0
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,170.78,127.22
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,243.75,188.56
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,318.42,250.53
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,397.42,314.43
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,456.53,361.64
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,517.65,408.93
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,573.45,450.26
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,627.91,489.46
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,672.38,519.94
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,715.41,547.89
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,752.44,570.99
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,778.98,586.48
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,804.66,601.1
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,827.33,613.54
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,844.39,622.36
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,858.1,628.99
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,864.99,632.18
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,868.19,633.06
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,865.42,629.09
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,858.89,622.81
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,846.57,613.86
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,830.53,602.58
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,809.61,586.96
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,785.19,569.16
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,756.03,548.23
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,724.0,524.79
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,688.48,497.75
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,650.68,468.73
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,609.36,437.65
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,565.86,404.28
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,519.33,367.88
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,471.08,329.27
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,420.28,287.87
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,368.28,244.77
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,314.91,200.44
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,261.06,156.56
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,206.1,114.96
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,151.29,80.61
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,96.76,61.36
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,85.7,63.55
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,83.58,62.19
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,72.71,53.74
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,70.45,52.11
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,68.09,50.38
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,65.47,48.54
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,62.8,46.63
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,58.78,43.54
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,50.51,36.83
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,45.33,32.62
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,40.14,28.24
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,33.16,22.07
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,26.25,15.62
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.88,0.53
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,32.29,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,100.43,64.38
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,160.93,119.57
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,231.7,178.77
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,295.18,231.65
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,370.89,292.59
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,429.96,339.22
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,491.24,386.01
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,543.56,423.95
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,596.17,460.85
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,641.56,491.17
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,685.89,519.82
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,723.35,542.9
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,754.95,560.86
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,782.1,575.88
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,806.45,588.66
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,825.31,596.82
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,840.97,602.74
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,849.68,605.27
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,842.55,597.77
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,842.11,593.48
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,838.06,586.84
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,827.05,580.22
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,812.43,571.46
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,790.98,557.96
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,766.19,541.39
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,738.96,523.96
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,709.1,504.29
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,675.46,481.54
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,639.85,456.73
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,600.97,428.57
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,560.08,398.16
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,516.17,364.69
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,470.54,328.93
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,421.73,289.77
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,371.91,249.05
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,316.88,204.36
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,264.42,162.11
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,210.94,121.79
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,158.03,88.34
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,105.97,69.05
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,95.9,72.24
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,94.65,71.46
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,85.85,64.58
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,84.77,63.94
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,83.68,63.29
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,80.51,61.07
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,77.23,58.73
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,73.55,55.99
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,67.39,51.09
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,59.45,44.64
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.43,37.87
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,40.7,28.47
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,29.92,18.7
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.12,1.92
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,25.72,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,75.96,47.35
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,132.13,97.52
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,206.38,158.92
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,268.4,210.22
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,336.81,265.34
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,394.41,310.93
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,454.89,357.37
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,517.72,403.46
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,574.53,443.92
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,575.57,441.08
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,578.56,439.51
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,518.24,391.72
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,449.63,337.82
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,426.8,319.43
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,384.04,286.49
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,287.31,214.23
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,182.65,134.81
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,317.24,235.52
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,440.64,323.71
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,562.65,411.18
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,678.73,491.67
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,719.52,518.74
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,746.53,537.08
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,764.37,552.8
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,767.01,558.07
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,738.95,538.24
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,708.14,516.39
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,645.95,469.58
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,589.48,427.1
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,408.39,298.79
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,250.52,183.77
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,346.63,254.01
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,421.74,305.62
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,406.73,288.86
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,366.44,249.65
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,323.25,216.86
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,297.75,199.77
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,250.19,165.07
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,206.17,136.89
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,133.32,91.86
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,92.23,69.9
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,91.17,69.45
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,82.92,63.05
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,80.11,60.97
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,77.09,58.71
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,73.98,56.48
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,70.77,54.12
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,65.93,50.23
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,60.95,46.13
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,54.82,41.03
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,48.63,35.68
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.34,25.8
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.15,17.38
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.13,1.69
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,33.24,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,101.75,64.65
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,161.75,120.21
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,231.54,178.73
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,293.12,230.14
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,367.51,290.0
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,425.79,335.51
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,486.3,381.16
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,539.16,419.7
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,592.6,457.52
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,637.11,487.3
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,680.52,515.49
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,599.08,451.32
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,474.37,356.31
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,388.24,291.06
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,281.69,209.54
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,380.25,282.26
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,495.74,363.25
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,688.99,501.99
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,833.94,599.33
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,833.39,595.12
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,829.24,590.11
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,818.57,582.74
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,804.31,573.21
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,785.35,559.61
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,763.01,543.57
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,735.28,524.42
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,704.87,503.19
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,671.85,480.14
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,636.67,455.02
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,597.5,426.2
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,556.26,395.18
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,471.01,333.21
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,410.5,290.99
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,398.9,277.36
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,367.49,244.33
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,317.41,203.54
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,263.18,160.67
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,210.49,121.29
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,158.31,88.34
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,106.14,68.12
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,93.86,70.33
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,92.89,69.93
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,84.53,63.54
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,82.6,62.21
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,80.55,60.78
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,77.61,58.72
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,74.56,56.55
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,70.15,53.07
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,65.66,49.45
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,56.71,42.16
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.59,36.17
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,39.81,27.68
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.03,18.83
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.16,2.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,29.76,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,85.55,53.29
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,153.45,114.19
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,222.83,172.53
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,284.91,224.12
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,359.22,283.61
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,418.04,329.68
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,479.23,375.94
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,533.41,414.73
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,588.25,452.64
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,633.31,482.6
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,677.37,510.92
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,714.15,533.27
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,745.19,550.59
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,772.82,566.75
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,797.69,580.9
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,815.98,589.42
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,831.08,595.81
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,839.83,599.79
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,845.06,601.66
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,832.48,591.56
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,828.69,587.39
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,817.96,580.47
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,803.68,571.39
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,732.08,518.84
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,640.21,452.51
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,688.68,489.97
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,707.46,505.75
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,673.14,480.29
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,636.89,453.42
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,597.99,425.04
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,557.07,394.43
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,513.01,360.74
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,467.4,324.95
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,419.12,286.21
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,369.77,245.88
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,318.37,203.67
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,266.02,161.32
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,225.92,141.86
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,231.65,159.69
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,148.55,101.9
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,86.28,63.95
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,84.95,63.27
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,83.47,62.42
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,81.08,60.72
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,72.5,53.96
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,69.83,52.11
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,67.09,50.16
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,62.41,46.45
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,57.61,42.56
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,52.06,38.1
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,46.49,33.42
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,37.89,25.97
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.24,18.12
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,13.8,1.81
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
