Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,32.61,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,99.55,62.01
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,161.28,119.48
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,232.66,179.51
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,300.79,236.35
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,371.31,293.68
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,430.28,340.2
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,491.55,386.87
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,544.06,425.5
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,597.02,463.29
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,641.25,493.48
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,681.34,520.02
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,718.41,543.28
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,753.39,564.7
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,780.58,580.5
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,804.95,594.3
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,822.74,603.62
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,826.31,603.48
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,834.65,608.22
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,839.48,610.7
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,838.15,607.98
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,833.2,603.04
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,822.96,595.93
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,809.11,586.54
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,744.12,536.78
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,656.85,471.55
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,699.28,504.97
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,711.58,516.41
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,677.6,490.49
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,641.49,462.87
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,562.43,403.62
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,498.08,355.85
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,491.24,349.81
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,469.36,329.22
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,420.13,288.99
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,369.8,247.26
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,303.37,204.49
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,287.61,203.87
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,231.38,149.92
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,157.6,86.92
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,135.99,91.91
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,175.25,134.52
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,128.33,97.95
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,82.97,62.03
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,81.26,60.9
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,79.45,59.66
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,76.46,57.56
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,73.36,55.35
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,68.91,51.96
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,64.37,48.39
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,57.63,42.85
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.42,35.03
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,38.94,26.78
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,29.47,18.21
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,14.84,2.48
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,31.4,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,96.88,59.83
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,158.55,117.41
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,229.35,176.96
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,301.49,236.97
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,378.05,299.09
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,437.09,345.7
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,498.35,392.42
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,555.08,434.37
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,612.89,475.86
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,654.1,503.88
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,696.43,531.47
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,734.64,555.38
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,770.89,577.58
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,788.37,587.6
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,811.42,601.55
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,829.38,611.01
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,844.1,618.33
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,851.23,620.66
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,854.74,620.74
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,853.24,617.89
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,848.02,612.75
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,836.6,604.89
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,821.5,594.71
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,800.1,579.21
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,775.24,561.43
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,746.85,541.17
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,715.71,518.73
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,681.24,492.72
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,644.73,464.85
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,605.13,435.08
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,563.42,403.08
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,518.46,368.02
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,471.85,330.81
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,422.56,290.62
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,372.17,248.86
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,320.15,205.68
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,267.63,162.8
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,214.31,122.4
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,161.25,88.48
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,99.19,60.72
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,84.72,62.79
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,83.59,62.22
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,82.35,61.56
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,106.94,81.68
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,145.1,112.72
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,104.19,80.15
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,67.72,50.67
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,64.33,48.15
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,60.95,45.55
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,54.82,40.59
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,48.62,35.37
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.69,25.87
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,28.84,17.81
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.49,2.46
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,30.66,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,94.94,58.22
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,157.92,117.12
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,230.12,177.74
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,302.79,237.63
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,380.09,299.54
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,380.82,300.41
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,378.98,298.07
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,370.77,290.28
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,371.06,288.22
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,535.89,414.19
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,704.24,535.51
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,743.03,558.89
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,772.07,576.1
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,677.18,505.62
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,524.28,390.96
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,598.41,443.68
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,654.63,482.05
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,589.91,433.48
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,507.12,372.35
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,570.26,417.55
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,644.34,468.51
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,682.81,495.7
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,725.82,525.62
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,705.54,509.93
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,683.13,493.13
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,679.99,491.67
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,673.41,487.59
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,666.71,485.73
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,640.88,469.32
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,558.87,406.98
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,491.75,356.49
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,453.42,328.51
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,424.78,307.23
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,407.06,289.46
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,371.91,254.02
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,321.6,211.52
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,265.68,165.61
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,232.06,150.21
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,244.74,173.09
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,198.77,145.6
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,182.65,141.99
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,138.61,107.46
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,103.48,79.57
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,115.61,89.77
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,131.68,103.2
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,122.16,95.95
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,115.72,91.18
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,101.98,80.06
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,87.89,68.47
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,73.36,56.43
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,58.54,43.85
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,44.24,31.46
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,29.77,18.68
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,15.4,3.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,7.87,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,15.26,4.87
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,35.2,22.5
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,55.22,39.46
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,87.85,66.55
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,116.45,90.1
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,152.27,119.35
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,189.35,149.18
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,244.23,192.18
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,287.72,225.47
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,302.83,236.05
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,300.52,233.28
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,315.95,243.74
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,330.59,253.43
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,363.24,277.45
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,395.52,300.91
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,480.05,362.88
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,546.89,410.6
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,607.19,453.3
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,649.03,482.64
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,654.83,485.69
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,658.55,487.51
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,630.01,465.58
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,590.35,436.14
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,421.79,313.48
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,244.14,180.72
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,176.67,130.28
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,110.42,79.84
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,120.73,87.82
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,130.74,95.47
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,139.1,101.83
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,147.21,108.01
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,172.16,126.92
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,196.09,144.94
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,205.09,151.68
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,213.45,157.97
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,185.37,136.99
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,157.89,116.42
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,108.59,79.16
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,57.93,40.15
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,115.74,85.44
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,166.65,130.92
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,132.75,103.78
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,97.18,75.04
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,93.0,71.89
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,88.75,68.65
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,70.58,53.87
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,51.39,38.02
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,43.65,31.59
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,35.93,25.09
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,28.62,18.9
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,21.33,12.61
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,15.21,7.23
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.1,1.83
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.33,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,8.35,0.05
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,17.14,8.09
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,25.96,15.63
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,37.51,25.3
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,49.6,35.27
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,107.15,82.5
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,163.09,127.57
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,312.88,247.17
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,465.39,363.4
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,528.66,408.79
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,594.07,455.05
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,679.08,515.25
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,753.08,564.92
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,780.09,580.44
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,804.3,594.32
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,651.72,483.17
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,453.39,334.73
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,671.27,497.19
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,841.33,614.88
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,839.99,611.21
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,834.99,606.56
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,785.81,569.86
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,711.63,514.49
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,751.2,544.87
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,761.83,554.67
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,717.7,519.02
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,660.08,475.23
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,657.88,476.67
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,635.89,462.99
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,597.17,433.67
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,556.54,402.35
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,493.68,354.8
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,449.97,322.48
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,420.96,298.9
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,392.2,274.16
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,333.9,224.31
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,266.83,165.86
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,226.73,140.32
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,208.03,135.49
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,136.06,90.43
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,93.13,70.05
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,91.83,69.39
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,83.24,62.78
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,81.32,61.43
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,79.27,59.99
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,76.28,57.87
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,73.19,55.64
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,68.75,52.24
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,64.23,48.67
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,57.89,43.44
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,49.04,35.88
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.58,27.59
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.12,18.99
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.19,3.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,33.88,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,101.01,59.35
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,164.83,121.19
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,241.12,184.84
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,307.87,240.14
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,380.84,298.66
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,439.31,343.87
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,499.95,388.89
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,553.71,427.45
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,606.23,463.9
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,604.41,458.3
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,579.33,436.64
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,676.54,505.61
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,763.39,562.75
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,781.16,571.13
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,804.39,583.72
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,821.92,592.48
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,836.16,599.15
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,843.9,602.95
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,848.08,604.62
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,846.47,601.52
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,841.17,596.24
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,790.96,558.97
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,715.42,503.42
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,756.98,534.19
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,769.87,544.98
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,742.67,526.0
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,712.68,505.2
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,678.62,481.32
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,642.5,455.53
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,603.03,427.09
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,561.53,396.43
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,517.08,362.03
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,470.99,325.58
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,422.43,287.0
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,372.72,246.71
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,322.66,206.2
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,268.26,163.29
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,215.4,123.66
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,163.04,89.88
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,123.87,78.99
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,133.03,100.57
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,131.06,99.51
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,128.97,98.38
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,111.79,85.03
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,93.2,70.41
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,98.81,75.4
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,107.91,83.22
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,95.49,73.34
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,82.62,62.94
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,69.78,52.6
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,56.6,41.66
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,43.3,30.34
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,29.77,18.51
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,15.25,3.18
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,23.91,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,69.22,38.52
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,126.11,91.85
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,198.43,151.86
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,258.1,201.02
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,323.38,253.22
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,380.83,297.87
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,441.2,343.0
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,493.47,379.63
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,554.96,421.04
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,601.1,451.69
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,646.49,480.78
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,685.09,503.56
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,721.95,524.36
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,751.17,541.03
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,777.9,555.89
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,797.34,566.4
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,813.73,574.97
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,824.1,581.51
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,823.58,581.37
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,823.3,581.73
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,819.48,579.72
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,810.48,573.98
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,797.97,565.94
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,783.09,555.44
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,764.48,542.35
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,737.57,525.16
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,707.92,505.8
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,645.61,460.44
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,589.02,419.14
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,551.96,393.06
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,513.94,365.94
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,312.5,224.86
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,135.43,96.7
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,105.03,74.43
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,74.95,51.94
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,51.12,33.81
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,27.02,15.3
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,33.95,20.76
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,40.87,26.25
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,45.47,29.89
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,50.07,35.29
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,108.64,83.02
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,158.96,123.91
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,149.16,116.61
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,139.07,109.1
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,125.73,98.81
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,116.69,91.93
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,102.5,80.62
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,87.91,68.76
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,73.66,56.92
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,59.14,44.56
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,44.59,31.85
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,29.83,18.76
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,15.42,3.39
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,30.36,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,91.87,51.81
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,154.33,113.3
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,223.8,171.81
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,190.16,148.4
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,132.01,102.29
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,309.0,244.88
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,482.36,378.31
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,535.46,416.35
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,589.11,454.18
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,634.88,486.14
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,679.68,516.74
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,574.88,435.17
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,425.52,320.61
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,450.9,338.19
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,475.26,354.0
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,671.0,496.89
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,835.5,608.78
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,833.19,605.16
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,838.74,608.23
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,838.59,606.36
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,834.8,602.27
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,824.46,595.22
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,810.54,585.93
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,792.81,573.03
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,771.62,557.77
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,744.5,538.53
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,714.6,517.13
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,680.68,492.79
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,644.73,466.51
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,605.77,437.33
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,564.76,405.97
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,436.08,313.24
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,344.12,248.64
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,370.84,262.34
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,376.76,254.74
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,322.96,210.72
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,274.08,171.24
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,222.17,131.29
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,170.86,97.26
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,150.22,101.45
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,181.93,140.15
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,170.17,131.51
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,157.39,122.05
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,120.7,93.03
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,86.4,65.53
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,83.07,63.22
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,79.62,60.74
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,74.78,57.05
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,69.82,53.15
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,59.56,44.65
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.55,37.83
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.23,28.84
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,30.83,19.47
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.55,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,27.69,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,85.31,46.61
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,148.16,108.0
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,217.26,165.62
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,280.04,217.56
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,355.09,277.46
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,413.98,323.27
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,475.3,369.37
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,528.88,408.31
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,583.04,446.55
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,629.18,477.78
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,674.41,507.63
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,710.92,530.73
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,745.36,551.62
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,769.81,566.34
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,795.82,582.13
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,815.1,592.56
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,831.17,600.94
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,699.89,507.53
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,529.16,383.77
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,706.63,512.25
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,843.72,605.43
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,820.85,588.83
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,807.74,579.96
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,788.75,566.37
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,766.44,549.94
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,739.61,531.38
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,710.15,510.73
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,677.86,486.77
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,643.56,460.99
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,605.04,432.67
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,564.58,402.24
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,521.21,368.92
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,476.23,333.5
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,428.71,295.33
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,378.14,254.15
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,329.16,213.47
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,276.87,170.7
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,217.59,125.6
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,164.22,90.32
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,111.06,66.72
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,90.13,67.09
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,88.97,66.53
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,87.68,65.85
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,78.53,58.66
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,76.01,56.84
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,73.19,54.87
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,70.27,52.79
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,65.69,49.28
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,61.01,45.59
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,54.88,40.65
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,48.68,35.43
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,39.8,27.64
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,28.96,17.95
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.53,2.83
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,32.28,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,96.14,51.85
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,161.5,118.17
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,233.76,178.83
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,302.27,235.07
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,373.3,291.36
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,433.47,337.96
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,496.02,384.63
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,549.7,422.58
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,603.79,459.51
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,650.0,491.4
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,691.89,519.74
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,729.32,542.69
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,764.61,563.89
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,792.45,579.53
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,817.45,593.2
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,836.58,603.36
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,841.38,604.27
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,849.79,608.98
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,854.64,611.48
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,853.68,609.11
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,849.07,604.56
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,839.11,597.91
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,825.46,589.0
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,804.14,573.99
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,779.45,556.52
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,751.83,537.56
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,721.48,516.44
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,687.83,491.86
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,652.14,465.39
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,612.85,436.62
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,571.57,405.7
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,527.05,371.76
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,480.91,335.67
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,432.43,296.83
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,382.85,256.33
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,331.36,214.09
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,279.46,171.97
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,220.07,126.9
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,166.51,91.48
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,113.44,67.8
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,91.88,68.2
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,90.49,67.46
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,88.93,66.58
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,80.54,60.03
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,79.0,59.02
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,75.96,56.89
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,72.81,54.65
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,68.31,51.23
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,63.71,47.64
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,57.33,42.51
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,50.86,37.09
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.05,26.89
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,29.55,18.33
