Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,14.86,2.97
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,19.55,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,58.75,29.04
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,117.96,85.4
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,182.09,139.12
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,256.14,200.27
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,328.04,258.73
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,386.91,305.46
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,449.04,353.24
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,514.11,401.76
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,573.92,445.17
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,620.9,477.84
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,667.08,509.22
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,707.38,535.89
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,746.11,560.75
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,770.07,574.65
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,796.08,589.96
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,817.05,601.74
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,834.94,611.46
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,844.68,615.55
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,850.9,617.43
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,851.54,615.92
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,835.67,603.58
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,825.81,596.53
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,812.38,587.15
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,793.85,573.45
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,771.95,557.11
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,745.03,537.87
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,715.41,516.54
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,682.21,491.5
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,647.04,464.7
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,608.01,435.56
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,567.06,404.36
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,523.48,370.65
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,478.27,334.86
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,430.49,296.88
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,381.64,257.18
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,327.58,212.83
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,275.56,170.4
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,222.32,129.32
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,169.63,94.08
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,117.97,70.92
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,96.65,71.73
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,87.89,65.13
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,86.66,64.5
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,85.67,64.07
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,84.66,63.63
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,81.56,61.48
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,78.35,59.21
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,74.09,55.89
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,67.42,50.5
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,60.14,44.65
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,52.79,38.53
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,42.44,29.56
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,32.05,20.25
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,16.39,3.77
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,16.54,4.07
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,48.24,32.18
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,78.21,57.39
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,122.91,94.45
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,162.08,126.8
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,145.24,112.95
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,125.36,96.05
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,209.4,163.53
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,302.3,236.26
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,270.64,209.56
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,250.12,191.48
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,282.27,215.28
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,314.37,238.62
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,357.8,270.33
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,401.13,301.43
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,369.46,275.81
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,337.33,250.1
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,378.76,280.29
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,419.3,309.34
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,598.89,440.59
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,754.49,549.39
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,705.14,511.39
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,666.88,481.75
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,684.26,492.91
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,702.6,504.14
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,716.29,516.4
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,715.97,518.33
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,682.01,493.29
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,646.0,466.54
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,606.69,436.84
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,565.52,405.21
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,520.97,369.84
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,474.88,332.67
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,426.52,293.79
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,377.26,253.52
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,326.38,211.76
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,275.12,170.14
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,223.01,130.41
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,171.43,96.08
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,119.37,71.83
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,95.68,70.93
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,87.27,64.61
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,86.35,64.24
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,83.44,62.13
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,80.32,59.84
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,77.4,57.83
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,74.38,55.7
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,69.03,51.49
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,63.49,47.04
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,57.13,41.97
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.38,34.69
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,38.92,26.52
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,29.45,18.05
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,14.83,2.78
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,1.69
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,40.9,26.53
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,67.54,49.05
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,103.17,78.76
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,151.5,118.55
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,139.94,108.95
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,126.1,97.01
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,202.66,158.5
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,287.25,224.73
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,363.19,283.47
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,459.62,356.05
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,500.99,385.21
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,541.78,413.65
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,567.51,430.15
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,591.46,445.19
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,715.81,536.91
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,824.86,613.89
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,835.4,618.02
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,842.48,620.33
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,844.83,619.52
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,843.57,616.39
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,834.22,607.95
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,807.77,588.15
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,801.07,581.46
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,777.51,562.85
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,730.64,525.74
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,681.78,487.79
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,629.69,450.36
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,581.1,415.11
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,561.43,400.64
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,541.13,385.16
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,518.67,367.22
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,481.59,336.38
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,429.69,297.25
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,393.67,271.29
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,348.79,239.37
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,306.46,210.83
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,251.26,160.89
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,177.63,100.08
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,147.84,95.6
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,171.08,129.71
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,150.68,114.35
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,138.62,105.45
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,130.68,99.52
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,122.21,93.13
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,104.57,79.5
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,85.5,64.49
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,79.35,59.83
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,73.06,54.91
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,63.84,47.52
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,54.42,39.7
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,43.24,30.08
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,31.96,20.06
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,16.36,3.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.29,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,12.19,0.97
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,29.09,17.24
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,46.03,31.56
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,70.37,51.74
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,103.13,78.61
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,95.31,72.2
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,94.37,71.09
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,253.7,200.64
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,419.67,330.35
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,462.67,361.23
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,505.23,391.48
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,549.28,422.46
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,610.29,464.83
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,652.23,493.39
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,693.24,520.9
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,780.84,583.85
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,842.27,624.19
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,815.55,601.4
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,755.76,553.61
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,818.91,599.86
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,851.86,621.65
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,841.03,612.03
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,826.54,600.32
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,805.72,584.74
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,781.44,566.97
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,754.36,547.54
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,724.42,525.59
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,690.6,499.79
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,654.59,472.07
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,614.85,442.23
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,573.05,410.23
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,528.37,375.38
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,481.9,338.31
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,434.24,301.57
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,402.8,278.28
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,343.5,228.02
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,279.24,171.66
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,226.05,130.4
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,173.11,94.71
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,110.79,63.24
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,84.61,61.91
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,83.21,61.13
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,81.66,60.24
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,79.87,59.14
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,77.98,57.96
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,68.97,50.98
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,65.84,48.72
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,62.08,45.79
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,58.29,42.76
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,52.77,38.36
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,47.23,33.74
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,39.02,26.6
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,28.92,17.61
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.52,2.43
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,18.52,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,54.69,21.76
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,116.85,84.04
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,193.17,147.87
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,260.46,204.31
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,336.18,266.56
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,402.36,319.59
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,466.24,369.37
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,524.02,413.26
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,583.14,457.0
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,629.51,489.89
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,675.03,521.43
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,710.9,545.16
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,748.75,569.73
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,777.78,587.41
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,804.07,603.06
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,823.49,614.05
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,839.76,622.91
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,838.05,620.32
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,844.03,623.24
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,844.67,621.51
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,841.7,617.45
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,832.13,608.84
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,818.94,597.95
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,801.01,584.19
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,779.62,568.21
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,753.05,548.91
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,723.61,527.17
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,690.29,501.54
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,654.7,473.96
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,615.68,444.3
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,574.53,412.47
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,530.22,376.93
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,484.11,339.36
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,435.05,299.56
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,384.79,258.09
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,333.44,215.63
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,282.24,173.82
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,229.45,133.16
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,169.07,91.96
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,116.19,67.22
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,90.61,66.68
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,89.47,66.13
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,88.2,65.48
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,80.65,59.65
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,79.99,59.35
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,77.35,57.69
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,74.62,55.93
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,71.16,53.39
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,67.74,50.79
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,58.63,43.32
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.56,37.33
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,41.79,28.87
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,32.05,20.1
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,16.38,3.32
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.33,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,8.36,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,19.85,9.92
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,31.85,20.1
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,48.02,33.53
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,63.97,46.62
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,195.73,154.74
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,337.78,268.25
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,476.87,376.23
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,605.94,473.2
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,649.15,503.29
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,693.7,533.2
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,732.29,558.1
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,768.93,581.31
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,787.72,591.55
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,812.28,605.88
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,830.6,615.78
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,845.67,623.5
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,853.92,626.4
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,858.59,626.99
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,857.83,624.28
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,853.36,619.23
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,843.06,611.47
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,829.06,601.38
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,807.9,585.54
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,783.27,567.5
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,755.89,547.9
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,725.68,525.8
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,691.32,499.41
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,654.91,471.28
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,615.47,441.59
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,574.0,409.81
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,529.5,375.23
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,483.52,338.72
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,435.12,299.6
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,385.55,258.81
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,334.27,216.48
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,282.8,174.45
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,223.42,128.94
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,169.84,92.63
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,117.11,67.59
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,90.49,66.57
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,89.37,66.05
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,88.13,65.42
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,80.33,59.39
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,79.38,58.86
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,76.71,57.04
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,73.96,55.14
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,69.53,51.82
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,65.03,48.32
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,58.69,43.27
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,49.72,35.8
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.26,27.61
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,30.81,19.1
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.54,2.71
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,18.53,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,54.75,18.21
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,118.85,85.16
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,196.99,150.52
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,264.92,207.02
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,341.19,268.93
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,220.09,173.72
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,66.47,48.07
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,219.5,171.75
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,381.3,297.17
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,306.3,236.47
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,223.01,169.17
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,362.7,276.75
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,508.48,384.33
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,549.01,411.62
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,588.81,438.29
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,735.47,544.61
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,841.18,616.55
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,850.52,620.87
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,856.31,623.42
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,856.18,621.14
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,852.42,616.6
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,842.5,607.83
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,828.89,596.81
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,809.66,582.47
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,786.97,565.97
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,759.9,547.17
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,729.92,525.69
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,696.35,501.4
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,660.49,475.05
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,620.83,445.47
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,579.06,413.69
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,534.22,378.14
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,487.65,340.58
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,438.27,300.89
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,387.7,259.46
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,336.01,216.92
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,284.27,174.75
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,231.0,133.7
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,169.92,91.82
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,116.18,66.09
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,88.01,64.59
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,86.74,63.94
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,85.34,63.16
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,84.59,62.8
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,77.28,57.14
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,74.14,54.95
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,70.9,52.63
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,67.32,49.99
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,63.74,47.25
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,57.71,42.45
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,49.17,35.34
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,39.97,27.37
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,30.83,19.1
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.55,2.52
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.64,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,24.93,4.34
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,75.45,52.41
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,131.26,99.16
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,179.78,139.88
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,232.3,183.17
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,278.6,220.46
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,327.08,258.42
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,376.34,295.87
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,426.62,333.1
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,429.19,332.1
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,409.62,314.71
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,283.52,216.79
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,130.31,96.07
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,140.77,103.86
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,151.31,111.46
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,267.64,199.05
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,374.8,276.84
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,380.38,279.24
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,385.51,281.63
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,425.27,309.28
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,463.67,335.45
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,471.64,340.4
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,478.67,344.81
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,398.11,286.71
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,320.83,230.64
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,457.39,328.92
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,573.52,409.09
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,578.04,410.91
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,575.58,408.15
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,581.71,413.65
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,574.97,408.18
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,515.75,363.89
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,469.86,330.11
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,434.04,300.82
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,386.89,260.35
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,335.34,218.29
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,282.92,175.77
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,230.24,135.41
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,178.15,100.03
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,127.35,75.46
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,92.19,68.1
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,96.01,71.53
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,100.27,75.32
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,118.89,90.45
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,145.92,112.31
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,114.38,87.62
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,82.09,61.93
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,75.83,57.16
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,70.87,53.32
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,63.07,46.96
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.18,40.31
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,43.93,30.61
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,32.51,20.43
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,16.65,2.87
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.39,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,24.09,2.85
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,83.92,58.79
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,149.22,113.55
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,207.26,162.14
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,271.63,215.09
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,181.6,143.31
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,74.51,54.99
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,120.74,92.18
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,180.9,139.48
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,150.02,114.12
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,131.76,98.83
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,246.75,188.46
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,354.42,269.38
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,429.78,324.01
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,488.1,365.26
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,439.62,326.97
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,371.5,274.86
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,493.07,363.33
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,611.86,446.1
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,733.52,533.26
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,831.04,601.44
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,822.95,594.67
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,811.33,586.1
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,722.35,519.02
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,620.32,443.38
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,621.13,444.56
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,618.78,442.93
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,649.95,466.36
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,654.37,470.13
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,553.27,396.02
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,465.81,332.37
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,487.91,347.74
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,485.06,341.66
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,437.18,303.28
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,388.42,263.6
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,338.46,222.71
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,288.69,182.25
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,250.14,160.4
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,241.84,164.54
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,171.1,113.33
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,103.84,77.35
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,129.67,98.28
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,159.29,122.24
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,129.59,99.03
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,103.51,78.51
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,98.68,75.08
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,93.67,71.44
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,89.56,68.46
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,86.56,66.27
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,75.37,57.27
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,64.04,47.84
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,49.14,35.04
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,33.93,21.64
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,17.65,3.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,19.91,0.33
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,79.17,55.04
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,133.97,101.26
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,205.89,160.85
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,278.03,220.2
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,350.21,278.12
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,415.1,329.06
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,384.02,303.18
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,343.44,269.39
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,501.2,391.66
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,647.74,501.26
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,691.91,530.34
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,734.81,558.24
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,766.73,578.62
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,796.2,596.8
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,818.52,610.02
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,831.53,616.8
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,843.61,623.96
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,852.24,628.85
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,854.2,628.17
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,852.52,625.14
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,844.19,618.64
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,832.21,609.78
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,811.57,593.19
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,787.57,574.28
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,761.56,555.23
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,732.7,533.99
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,698.99,508.0
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,663.34,480.38
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,624.52,451.02
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,583.96,419.86
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,539.95,384.88
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,494.74,348.43
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,447.13,310.3
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,398.82,270.96
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,348.23,229.53
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,291.66,183.98
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,239.33,143.76
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,187.79,108.39
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,136.6,82.38
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,107.44,79.98
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,106.66,79.79
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,105.73,79.47
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,104.43,78.89
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,103.06,78.25
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,97.15,73.91
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,92.33,70.42
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,86.46,65.98
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,80.5,61.33
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,71.35,53.86
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,62.05,46.0
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,48.43,34.29
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,34.69,22.1
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,18.02,2.89
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
