Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,13.47,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,36.34,2.85
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,106.09,74.92
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,172.66,131.52
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,252.34,197.86
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,331.92,263.39
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,393.16,312.83
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,465.14,368.87
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,421.55,332.61
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,340.08,266.56
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,403.59,314.32
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,452.52,350.0
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,607.36,467.9
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,758.76,577.55
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,788.23,594.98
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,814.94,610.83
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,835.25,620.86
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,852.38,628.67
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,850.12,625.68
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,855.89,628.38
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,856.28,626.43
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,853.04,622.18
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,772.18,560.6
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,659.23,475.13
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,745.84,539.67
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,792.86,574.72
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,717.39,517.12
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,627.97,450.26
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,591.93,424.38
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,556.88,398.94
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,581.07,418.14
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,583.2,419.19
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,502.11,357.66
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,443.65,314.5
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,416.25,293.63
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,387.09,270.88
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,341.21,238.74
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,296.16,208.38
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,272.41,190.87
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,247.06,172.93
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,162.19,106.11
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,81.91,59.77
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,80.67,59.13
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,79.31,58.37
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,78.9,58.25
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,72.5,53.31
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,69.5,51.2
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,66.4,48.98
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,63.63,46.97
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,60.94,44.96
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,54.8,39.95
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,48.62,34.71
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.6,25.26
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,28.75,17.24
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.46,0.84
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,19.55,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,55.66,3.16
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,133.83,94.71
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,208.18,158.19
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,285.07,222.38
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,368.4,290.48
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,430.25,340.03
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,494.87,390.03
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,553.58,434.32
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,611.63,476.98
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,657.88,509.14
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,702.92,539.13
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,741.46,562.83
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,769.61,578.84
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,796.76,594.84
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,821.04,608.73
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,839.57,618.86
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,854.79,626.79
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,863.97,630.7
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,869.49,632.27
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,868.64,629.68
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,864.02,624.73
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,853.89,617.34
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,840.04,607.57
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,815.44,589.41
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,787.12,568.9
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,760.4,549.93
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,730.85,528.54
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,697.1,502.99
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,661.27,475.62
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,622.43,446.54
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,581.58,415.39
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,537.22,381.02
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,491.3,344.68
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,442.96,305.68
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,393.52,265.1
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,339.91,221.43
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,289.12,180.18
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,235.88,139.0
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,183.15,102.6
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,132.07,77.03
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,93.49,68.67
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,92.62,68.35
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,91.62,67.93
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,91.44,68.18
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,91.34,68.5
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,88.2,66.37
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,84.95,64.12
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,78.28,59.0
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,73.33,55.17
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,65.23,48.57
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,57.06,41.66
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,45.19,31.46
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,32.98,20.57
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,16.92,1.48
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,24.0,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,71.7,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,148.5,105.32
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,232.05,176.96
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,301.75,236.0
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,378.22,298.86
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,439.92,348.37
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,504.32,398.22
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,559.65,438.81
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,615.45,478.39
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,659.62,508.79
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,705.3,538.64
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,742.71,562.28
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,777.87,584.06
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,806.36,600.49
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,822.08,608.06
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,840.1,615.97
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,854.72,621.52
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,863.95,624.83
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,869.59,626.05
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,868.07,622.85
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,862.83,617.37
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,852.97,610.29
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,839.43,600.92
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,819.42,586.15
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,796.0,569.27
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,768.99,550.85
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,739.07,529.59
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,704.51,503.88
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,667.81,476.34
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,628.04,447.25
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,586.24,416.02
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,540.99,381.54
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,494.22,345.04
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,445.69,306.97
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,395.98,266.96
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,344.03,224.25
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,291.85,181.57
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,232.49,135.67
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,178.6,98.21
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,124.96,70.76
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,91.34,67.26
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,90.22,66.74
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,88.98,66.11
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,80.55,59.58
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,79.0,58.56
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,75.96,56.44
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,72.81,54.21
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,69.32,51.64
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,65.84,48.99
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,59.14,43.53
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.65,35.54
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.13,27.31
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,30.67,18.7
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.5,0.38
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,7.87,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,17.04,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,96.9,67.36
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,167.68,127.23
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,247.23,193.16
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,327.24,258.57
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,390.08,308.88
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,456.79,360.53
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,418.14,327.55
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,334.56,260.07
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,512.83,396.85
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,682.57,520.81
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,721.66,545.54
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,758.72,568.68
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,788.9,586.39
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,810.88,598.36
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,829.86,607.03
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,845.47,613.41
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,856.02,617.29
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,863.07,618.92
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,861.05,614.72
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,855.32,608.28
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,846.7,601.37
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,834.47,592.14
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,813.05,575.4
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,788.38,556.62
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,761.89,538.45
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,732.64,518.22
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,698.61,493.43
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,662.76,467.1
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,624.13,439.74
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,583.87,410.55
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,540.24,377.46
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,495.52,342.86
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,447.09,306.25
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,398.05,268.17
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,347.56,228.12
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,297.89,188.8
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,247.27,150.07
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,197.66,115.87
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,147.89,89.74
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,116.06,85.92
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,115.12,85.65
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,114.01,85.24
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,110.83,83.21
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,107.35,80.93
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,102.32,77.37
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,97.1,73.61
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,89.92,68.17
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,82.57,62.45
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,73.04,54.85
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,62.23,45.89
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,47.51,33.32
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,32.64,20.22
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,16.91,0.3
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,24.0,12.74
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,41.31,27.68
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,67.78,49.72
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,102.87,78.66
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,131.18,101.67
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,160.1,124.69
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,216.87,169.48
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,291.01,226.32
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,425.86,330.1
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,573.73,438.82
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,599.67,453.26
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,622.54,465.82
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,727.55,539.92
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,820.34,600.96
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,841.3,611.66
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,859.06,620.72
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,857.71,617.03
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,864.5,618.92
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,864.99,617.04
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,861.82,612.97
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,783.2,555.6
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,671.5,474.33
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,751.53,532.02
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,791.35,561.26
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,764.66,542.63
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,735.2,522.28
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,701.59,497.92
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,665.96,471.76
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,627.39,443.9
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,586.88,414.0
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,546.65,383.5
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,499.14,347.14
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,449.39,308.22
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,398.71,267.67
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,346.17,225.13
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,293.12,182.23
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,239.02,140.56
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,185.48,103.44
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,132.19,75.66
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,96.86,71.26
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,88.35,64.93
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,87.42,64.56
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,85.32,63.11
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,83.08,61.56
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,79.89,59.36
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,76.58,57.03
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,71.91,53.53
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,67.14,49.84
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,57.59,42.15
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,50.15,35.95
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,39.71,26.93
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.24,17.48
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,16.07,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,45.89,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,126.11,88.19
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,200.1,152.54
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,270.35,211.34
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,354.66,279.54
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,418.43,330.16
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,485.19,381.21
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,544.08,424.65
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,604.11,467.5
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,652.4,500.47
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,699.81,531.65
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,735.69,552.72
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,773.39,574.7
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,803.44,592.06
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,830.68,607.4
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,850.72,618.14
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,867.47,626.76
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,865.34,622.8
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,871.29,624.41
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,871.38,622.52
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,867.78,618.4
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,857.46,611.33
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,843.49,602.01
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,825.56,588.96
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,804.12,573.73
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,776.25,555.27
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,745.5,533.81
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,711.46,508.85
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,675.08,481.87
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,634.89,452.45
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,592.63,420.89
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,546.68,386.14
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,499.08,349.21
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,449.67,309.84
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,399.1,268.7
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,346.35,225.45
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,293.1,181.92
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,239.08,139.79
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,185.29,102.18
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,122.61,67.52
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,85.29,62.43
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,84.2,61.92
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,82.99,61.3
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,80.86,59.82
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,72.57,53.36
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,69.89,51.51
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,67.14,49.58
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,63.05,46.39
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,58.93,43.09
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,53.07,38.42
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,47.2,33.5
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.21,24.06
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.31,15.91
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,15.0,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,42.83,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,122.32,84.53
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,195.16,147.84
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,262.43,204.38
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,343.6,270.42
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,406.86,320.58
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,473.24,371.32
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,532.19,414.9
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,592.53,458.12
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,639.96,490.42
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,686.56,520.82
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,504.51,383.64
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,255.3,191.33
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,556.39,420.24
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,817.37,600.15
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,836.79,608.46
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,852.9,616.41
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,851.45,612.93
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,857.94,614.93
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,857.78,612.64
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,853.95,608.16
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,844.32,601.32
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,831.08,592.3
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,714.39,508.37
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,565.0,400.33
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,566.14,401.75
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,565.07,400.83
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,636.81,454.08
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,663.95,475.15
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,625.22,446.7
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,584.5,416.5
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,540.63,382.48
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,495.0,346.39
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,446.58,308.77
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,397.07,269.24
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,343.05,225.42
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,291.48,183.45
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,238.13,141.53
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,185.28,104.15
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,133.01,76.5
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,97.19,72.11
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,88.37,65.49
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,87.17,64.9
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,90.55,67.86
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,94.52,71.32
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,90.98,68.88
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,85.03,64.43
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,77.03,58.08
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,68.77,51.39
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,60.0,44.22
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.08,36.69
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,39.8,26.98
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,28.4,16.71
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,14.47,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.88,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,121.16,82.9
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,218.98,165.39
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,289.88,224.31
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,368.26,287.18
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,429.88,335.01
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,494.32,382.93
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,550.46,422.1
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,605.54,458.96
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,652.18,489.13
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,697.7,517.51
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,736.27,541.11
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,764.26,557.44
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,792.84,574.58
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,818.61,589.77
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,837.62,600.96
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,853.39,610.08
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,863.21,615.02
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,869.4,617.74
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,869.16,616.75
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,865.19,613.44
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,855.73,607.62
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,842.54,599.45
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,823.24,586.1
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,800.44,570.51
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,773.13,553.09
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,742.81,532.71
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,709.1,508.05
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,672.93,481.25
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,632.73,451.88
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,590.35,420.24
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,544.65,385.52
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,497.27,348.6
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,447.53,309.54
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,396.56,268.45
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,343.95,224.91
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,290.84,181.08
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,243.9,149.69
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,224.01,142.66
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,148.27,90.15
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,80.18,58.65
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,101.32,75.88
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,130.52,99.58
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,116.3,88.53
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,100.9,76.49
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,99.36,75.71
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,98.05,75.07
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,86.82,66.26
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,75.07,56.83
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,60.24,44.61
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,46.39,32.96
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.43,23.5
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,26.53,15.26
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.29,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,31.63,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,122.69,83.41
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,197.56,149.3
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,268.59,208.64
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,355.35,278.54
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,418.51,328.08
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,484.75,377.99
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,543.25,419.53
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,602.98,460.29
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,650.86,492.22
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,695.04,520.07
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,734.15,543.94
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,771.29,566.15
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,800.77,583.37
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,827.45,598.7
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,837.75,603.67
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,855.01,613.36
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,731.18,526.33
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,551.79,396.68
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,516.33,371.03
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,464.42,333.3
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,527.31,377.46
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,571.35,407.82
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,712.57,509.18
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,796.52,568.64
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,705.92,501.73
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,595.78,421.98
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,653.1,464.95
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,671.13,479.05
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,631.95,450.3
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,590.74,419.71
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,545.78,385.69
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,499.34,349.7
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,450.67,311.09
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,400.89,270.77
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,347.95,228.3
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,298.99,189.04
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,246.59,148.45
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,194.94,112.18
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,136.91,79.56
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,101.13,74.94
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,100.06,74.51
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,98.83,73.94
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,96.76,72.55
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,94.6,71.09
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,94.86,71.73
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,95.97,73.05
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,87.85,66.8
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,80.63,61.14
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,67.19,50.14
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,54.34,39.35
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,41.74,28.52
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,28.93,16.98
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,43.53,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,138.52,93.98
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,222.73,168.74
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,295.56,229.77
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,376.05,294.85
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,438.99,344.45
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,504.82,394.1
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,561.53,434.14
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,616.74,471.42
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,664.24,501.41
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,710.6,529.21
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,749.11,549.58
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,785.46,567.69
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,805.31,577.46
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,831.21,591.22
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,850.09,600.87
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,865.61,608.47
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,875.78,615.02
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,882.3,619.37
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,881.54,617.95
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,876.99,614.25
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,867.32,606.65
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,853.9,596.83
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,834.32,583.88
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,811.24,568.7
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,784.06,551.74
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,753.85,531.82
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,719.45,508.33
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,682.59,482.64
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,642.09,453.67
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,599.4,422.44
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,553.47,388.21
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,505.52,351.48
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,455.31,311.97
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,403.8,270.48
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,349.76,226.46
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,295.04,181.86
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,239.86,138.74
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,184.77,99.87
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,129.17,70.12
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,87.57,63.94
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,76.47,55.52
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,74.89,54.58
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,72.73,53.05
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,70.47,51.44
