Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,358.89,238.62
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,306.2,195.05
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,250.84,150.81
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,195.8,110.41
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,133.68,73.18
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,86.65,64.15
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,85.27,63.42
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,83.76,62.56
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,75.89,56.41
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,74.41,55.43
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,71.13,53.08
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,67.76,50.61
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,63.34,47.2
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,58.89,43.65
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,51.93,37.82
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.59,29.78
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.22,20.65
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,21.91,9.82
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,64.26,31.23
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,130.34,97.28
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,223.09,175.01
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,320.14,255.37
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,387.7,310.37
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,459.86,367.03
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,538.07,425.64
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,612.01,479.1
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,663.92,514.93
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,715.17,548.86
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,754.74,572.69
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,797.11,598.03
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,829.38,617.01
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,858.84,633.92
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,880.75,645.66
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,887.55,647.35
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,898.48,652.0
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,905.76,654.3
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,906.51,652.45
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,903.48,648.3
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,893.96,641.39
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,880.66,632.17
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,862.35,618.69
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,840.44,602.97
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,812.69,584.51
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,781.83,563.72
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,746.96,537.84
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,709.43,509.79
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,667.46,479.23
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,623.3,446.43
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,576.03,409.78
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,526.86,370.92
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,475.29,330.15
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,422.45,287.4
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,367.11,242.05
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,311.14,195.98
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,254.33,150.86
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,197.74,109.55
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,140.79,76.61
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,81.17,59.24
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,79.77,58.48
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,78.26,57.61
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,75.83,55.87
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,73.29,54.04
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,70.12,51.9
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,61.72,45.43
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,57.35,42.04
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,52.94,38.52
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,46.75,33.42
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,40.58,28.1
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,31.3,19.92
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,20.62,8.58
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,87.89,41.93
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,176.48,132.78
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,257.78,201.94
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,356.95,283.15
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,425.4,338.33
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,497.41,394.11
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,563.0,442.29
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,630.5,489.86
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,676.44,519.8
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,724.58,550.62
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,767.21,577.08
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,807.96,601.8
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,827.75,611.71
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,854.13,626.13
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,874.93,635.39
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,892.42,642.43
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,902.41,647.26
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,908.69,649.84
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,908.75,647.55
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,905.0,642.99
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,894.79,634.45
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,880.76,623.66
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,861.28,609.81
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,838.22,593.75
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,810.12,575.71
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,778.89,555.57
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,743.59,530.21
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,705.61,502.47
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,663.48,472.39
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,619.11,440.0
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,572.08,404.96
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,523.19,367.52
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,470.82,326.44
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,417.26,283.35
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,362.21,238.3
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,306.57,192.53
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,249.72,147.32
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,193.04,105.84
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,136.49,73.07
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,85.95,63.02
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,74.91,54.61
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,73.22,53.56
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,70.92,51.92
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,68.54,50.2
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,65.56,48.09
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,62.53,45.89
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,53.62,38.78
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,49.42,35.43
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,43.48,30.55
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,37.56,25.45
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.96,17.88
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.45,7.93
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,97.6,43.08
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,205.0,153.12
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,284.93,221.57
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,374.11,294.87
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,441.32,348.49
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,511.97,402.35
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,573.12,446.21
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,633.0,486.7
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,682.33,518.66
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,730.57,549.08
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,771.21,572.45
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,809.72,593.88
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,830.29,603.94
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,857.3,618.29
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,877.51,628.41
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,894.32,636.39
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,904.37,641.44
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,910.68,644.28
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,910.83,642.43
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,907.12,638.32
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,897.32,631.81
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,883.69,623.01
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,863.74,609.0
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,840.23,592.83
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,812.48,575.19
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,781.56,555.45
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,746.18,530.51
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,708.11,503.09
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,666.19,473.33
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,621.98,441.21
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,574.09,405.78
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,524.35,367.93
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,472.63,327.39
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,419.58,284.75
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,364.26,239.66
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,308.65,194.07
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,251.84,148.65
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,195.19,107.03
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,138.38,74.06
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,87.03,63.6
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,76.11,55.31
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,74.45,54.32
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,72.23,52.87
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,69.93,51.33
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,66.63,48.96
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,58.44,42.55
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,54.3,39.35
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,50.15,36.03
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,43.85,30.85
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,37.55,25.43
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.58,17.47
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.65,6.77
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,106.42,43.18
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,217.68,163.16
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,296.89,231.5
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,385.14,303.96
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,452.21,357.81
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,522.65,411.84
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,579.18,452.65
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,639.53,493.56
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,688.31,525.37
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,735.95,555.62
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,775.42,578.4
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,803.41,592.95
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,833.04,609.68
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,859.77,624.3
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,879.43,634.22
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,895.58,641.91
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,905.12,646.72
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,910.94,649.31
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,909.93,646.62
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,905.0,641.6
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,895.18,634.93
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,881.56,625.93
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,861.66,611.96
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,838.22,595.78
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,810.59,577.89
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,779.81,557.9
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,743.33,531.66
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,704.49,503.27
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,663.21,473.63
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,619.72,441.73
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,572.37,406.25
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,523.68,368.86
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,472.57,328.66
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,420.33,286.58
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,365.99,242.27
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,311.33,197.45
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,255.94,153.49
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,193.92,107.98
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,136.83,74.08
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,84.7,62.06
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,83.17,61.21
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,81.52,60.24
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,78.37,57.93
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,75.03,55.46
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,65.74,48.25
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,62.1,45.55
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,56.82,41.43
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,51.4,37.07
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,44.82,31.64
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,38.22,25.95
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.53,17.37
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.8,5.56
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,103.25,36.47
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,210.93,156.99
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,288.97,224.57
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,375.66,296.06
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,444.01,350.73
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,515.89,405.69
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,577.27,450.54
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,639.68,493.94
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,686.55,524.03
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,735.58,554.87
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,776.76,579.52
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,815.8,602.25
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,846.99,619.36
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,864.64,627.41
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,884.69,637.13
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,901.34,644.6
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,911.22,648.2
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,917.37,649.59
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,916.92,646.96
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,912.63,642.11
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,902.22,635.29
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,888.01,626.2
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,867.12,612.94
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,842.7,597.48
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,814.18,579.35
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,782.6,559.18
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,747.11,533.95
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,709.09,506.57
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,666.99,476.67
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,622.76,444.53
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,574.9,409.11
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,525.48,371.48
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,474.37,331.37
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,422.1,289.28
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,367.65,245.06
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,310.18,198.53
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,253.99,153.92
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,198.42,112.98
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,142.98,79.98
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,92.55,68.84
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,91.06,68.06
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,82.39,61.46
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,79.98,59.75
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,77.45,57.93
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,73.95,55.41
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,70.35,52.77
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,64.71,48.24
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,58.94,43.47
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,51.19,36.97
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,40.94,28.16
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,29.56,18.14
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.2,4.37
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,86.11,24.6
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,178.05,131.86
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,251.73,195.71
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,340.67,269.03
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,410.27,325.01
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,483.77,381.76
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,545.42,427.53
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,608.48,472.74
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,659.59,506.67
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,710.07,539.12
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,749.07,563.03
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,790.24,588.07
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,822.02,606.06
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,851.01,622.02
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,872.6,631.98
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,878.97,632.01
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,889.9,636.52
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,897.23,638.77
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,897.65,636.72
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,894.32,632.46
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,884.96,625.82
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,871.89,616.96
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,853.44,603.81
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,831.49,588.51
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,804.2,570.77
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,773.87,550.94
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,738.89,525.76
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,701.47,498.57
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,660.67,469.46
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,617.72,438.18
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,570.87,403.53
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,522.51,366.8
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,471.84,327.2
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,420.06,285.77
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,366.33,242.26
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,308.21,195.34
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,251.86,150.87
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,196.05,109.98
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,140.35,76.96
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,89.07,65.48
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,87.75,64.84
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,79.6,58.68
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,77.05,56.87
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,74.38,54.94
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,71.09,52.6
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,67.72,50.15
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,62.64,46.11
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,57.49,41.89
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,50.07,35.78
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.23,27.42
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.16,17.65
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.14,3.26
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,79.31,16.89
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,162.76,119.95
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,240.96,187.33
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,330.27,261.24
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,405.55,321.68
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,479.93,379.18
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,545.55,427.28
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,613.02,474.86
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,664.3,508.57
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,714.93,540.81
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,754.62,563.72
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,796.68,587.7
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,828.59,604.98
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,857.69,620.11
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,879.72,630.75
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,886.54,631.55
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,897.04,635.3
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,903.92,636.79
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,904.27,634.29
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,900.87,629.62
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,891.46,623.45
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,878.29,615.06
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,859.72,602.08
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,837.6,586.96
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,810.07,569.66
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,779.44,550.31
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,744.42,525.88
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,706.77,499.09
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,665.33,470.0
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,621.67,438.64
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,574.12,403.87
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,524.84,366.79
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,473.44,326.87
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,420.89,285.01
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,366.45,241.19
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,312.36,197.35
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,250.97,149.0
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,194.57,107.56
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,138.47,74.45
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,86.34,62.79
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,84.89,62.03
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,83.32,61.14
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,74.84,54.74
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,72.69,53.35
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,68.97,50.66
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,65.14,47.84
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,60.26,43.96
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,55.35,39.94
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,48.24,34.1
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,41.1,27.97
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,27.75,16.36
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,16.69,1.29
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,62.19,7.08
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,131.5,95.86
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,218.14,169.17
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,304.83,240.84
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,373.55,296.38
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,447.14,353.56
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,521.85,408.51
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,592.44,458.36
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,645.03,494.02
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,697.13,527.66
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,742.43,554.56
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,786.25,579.74
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,813.34,594.36
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,843.12,610.71
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,865.74,622.51
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,885.11,632.22
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,896.91,637.11
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,905.1,639.83
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,906.31,638.25
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,903.75,634.48
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,880.73,619.55
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,868.47,611.69
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,851.07,599.28
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,830.19,584.76
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,803.43,567.45
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,773.66,547.86
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,738.53,522.77
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,701.06,495.75
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,660.03,466.72
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,617.0,435.65
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,570.33,401.26
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,522.37,365.05
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,473.45,327.14
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,420.96,285.72
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,366.6,242.24
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,312.49,198.63
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,265.02,167.24
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,239.01,155.3
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,174.32,107.74
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,90.91,66.63
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,89.48,65.94
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,87.93,65.09
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,85.43,63.48
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,82.82,61.77
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,79.25,59.24
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,75.58,56.58
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,69.42,51.67
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,60.33,44.2
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.12,36.52
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,41.86,28.54
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,29.23,17.43
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,78.78,3.08
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,163.96,119.67
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,242.37,187.62
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,331.74,261.46
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,407.12,321.89
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,481.65,379.39
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,547.37,428.16
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,614.94,476.43
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,666.74,510.59
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,717.92,543.42
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,758.44,566.9
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,801.39,591.49
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,833.43,609.42
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,862.65,625.31
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,884.57,636.29
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,891.47,637.57
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,902.52,641.73
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,909.91,643.6
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,911.18,642.05
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,908.65,638.29
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,899.15,631.93
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,885.86,623.32
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,868.36,611.15
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,847.17,596.69
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,818.87,578.9
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,787.4,558.99
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,752.56,534.77
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,714.92,507.62
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,624.21,441.39
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,537.19,378.37
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,546.86,386.11
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,529.19,371.53
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,454.98,317.18
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,404.58,282.21
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,367.57,248.4
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,311.73,196.44
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,254.28,150.72
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,197.08,108.49
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,140.04,74.58
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,85.79,62.69
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,74.93,54.44
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,73.2,53.38
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,70.85,51.7
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,68.43,49.95
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,65.07,47.54
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,56.94,41.17
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,52.71,37.88
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,48.5,34.49
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,42.17,29.16
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,35.88,23.64
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,26.09,14.85
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.29,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,78.66,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,164.54,120.1
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,241.12,187.15
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,328.05,259.27
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,403.21,319.77
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,478.39,378.01
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,544.53,426.59
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,612.49,474.63
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,664.62,509.31
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,716.12,542.63
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,759.24,569.56
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,796.52,592.07
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,828.7,610.39
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,858.1,626.65
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,880.02,637.81
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,898.64,646.83
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,897.0,642.73
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,904.21,644.66
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,904.9,642.76
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,901.86,638.66
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,892.81,630.88
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,880.01,620.9
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,861.4,607.35
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,839.28,591.7
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,811.37,573.88
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,780.41,554.06
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,745.49,529.38
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,707.99,502.39
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,666.7,473.18
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,623.23,441.73
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,576.17,406.96
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,527.37,369.95
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,475.65,329.72
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,422.86,287.64
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,368.38,243.51
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,313.44,198.64
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,257.3,153.83
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,194.58,107.5
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,137.76,73.49
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,83.6,60.69
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,81.99,59.79
