Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,79.48,62.31
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,71.22,55.4
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,62.87,48.15
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,49.88,36.78
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,36.46,24.69
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,18.75,5.87
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.31
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,16.37,7.68
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,24.41,14.64
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,34.4,23.16
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,44.43,31.59
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,51.0,36.93
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,57.58,42.17
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,87.65,66.5
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,118.38,90.88
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,116.92,89.15
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,115.95,87.88
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,113.14,85.35
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,110.61,83.08
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,169.76,129.37
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,229.99,175.25
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,318.4,241.73
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,388.06,292.22
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,361.28,270.23
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,335.25,249.4
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,308.12,228.79
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,266.62,197.69
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,292.31,215.82
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,332.05,242.92
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,344.92,253.06
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,356.68,262.5
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,385.15,283.44
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,410.83,302.0
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,468.95,345.18
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,513.3,377.53
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,465.66,343.34
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,423.67,313.27
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,384.91,285.01
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,348.72,258.39
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,291.34,216.68
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,237.93,178.06
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,219.01,164.3
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,200.52,150.82
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,172.98,130.78
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,138.76,110.07
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,138.83,110.54
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,138.59,110.73
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,121.05,96.57
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,103.28,82.09
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,89.59,71.0
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,75.79,59.58
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,61.56,47.46
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,47.21,35.01
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,34.07,23.47
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,20.61,11.52
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,10.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,6.84,0.01
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,8.37,1.25
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,51.4,36.38
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,98.31,73.84
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,134.18,101.96
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,170.46,129.89
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,288.8,221.93
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,393.15,300.41
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,416.44,315.88
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,439.05,331.01
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,555.27,416.36
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,669.73,497.44
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,702.78,520.07
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,733.51,541.39
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,716.91,527.99
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,698.59,513.79
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,580.13,427.82
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,468.09,345.16
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,517.89,381.63
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,548.89,403.8
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,524.81,386.15
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,500.85,368.78
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,521.9,384.61
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,538.61,396.4
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,552.62,407.23
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,536.17,393.34
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,465.43,338.91
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,412.25,299.59
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,368.52,265.72
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,326.8,233.25
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,281.25,199.54
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,248.56,176.94
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,176.58,115.9
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,87.92,67.04
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,84.47,64.51
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,76.04,57.78
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,91.22,70.59
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,116.1,91.41
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,88.8,69.18
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,64.49,49.1
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,58.46,44.13
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,52.41,38.92
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,40.42,28.44
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,30.9,19.65
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,15.56,1.42
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,38.22,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,111.87,70.81
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,209.51,162.53
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,303.63,242.19
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,379.88,306.12
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,462.05,372.62
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,540.28,432.99
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,614.05,487.93
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,669.94,528.02
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,725.42,567.09
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,595.14,464.78
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,416.85,323.27
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,664.24,513.44
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,882.42,667.28
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,908.5,680.99
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,931.34,693.51
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,929.43,690.69
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,936.79,694.48
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,939.31,693.99
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,938.0,691.09
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,927.73,683.11
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,913.65,672.76
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,894.05,657.77
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,870.84,640.5
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,842.09,620.88
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,810.14,599.09
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,773.62,573.78
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,734.34,544.99
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,691.12,512.65
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,645.6,477.98
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,596.17,439.83
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,545.05,399.39
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,491.16,355.71
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,436.21,310.09
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,379.81,262.6
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,319.98,212.25
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,261.02,163.22
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,202.79,117.99
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,145.4,81.65
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,90.3,68.49
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,86.77,66.02
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,78.17,59.32
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,76.28,57.99
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,74.4,56.66
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,69.94,53.36
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,65.4,49.89
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,59.37,44.9
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,50.68,37.44
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,40.76,28.67
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,30.86,19.49
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,61.07,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,173.13,109.89
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,270.82,211.41
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,376.79,301.27
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,454.18,365.42
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,536.15,430.26
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,604.88,481.36
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,672.34,529.53
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,725.68,565.35
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,778.02,599.5
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,822.06,627.2
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,853.89,645.97
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,884.96,665.21
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,913.01,682.31
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,933.33,692.79
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,950.12,700.96
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,959.35,705.61
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,964.7,707.87
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,963.7,704.68
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,958.7,699.05
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,947.33,690.56
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,932.02,679.64
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,908.64,662.41
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,881.69,642.97
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,851.59,622.57
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,818.25,600.01
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,780.45,574.57
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,739.96,545.37
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,695.35,512.53
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,648.46,477.36
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,598.3,439.05
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,546.57,398.54
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,492.06,354.78
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,436.47,309.0
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,379.45,261.39
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,323.25,214.09
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,260.31,162.67
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,201.96,117.64
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,144.25,80.93
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,88.66,67.42
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,84.94,64.79
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,76.44,58.15
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,73.57,55.99
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,70.61,53.74
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,66.33,50.45
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,61.98,47.01
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,56.52,42.48
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,51.12,37.79
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,38.74,26.94
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,28.79,17.67
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,59.51,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,168.85,103.77
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,261.4,202.79
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,360.18,286.05
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,438.41,350.62
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,521.19,415.98
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,587.96,465.19
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,656.09,513.03
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,710.52,549.98
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,759.72,582.38
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,804.42,609.84
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,847.11,635.39
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,879.1,652.9
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,908.12,668.29
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,918.38,671.27
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,937.34,680.16
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,947.55,684.69
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,953.99,686.99
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,953.61,683.74
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,949.36,678.26
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,937.95,669.78
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,922.72,659.08
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,902.8,644.78
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,879.23,628.3
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,849.65,609.29
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,816.86,588.2
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,779.06,563.75
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,738.52,535.6
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,694.4,504.34
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,647.99,470.71
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,597.87,433.55
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,545.99,393.98
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,491.17,351.05
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,435.33,306.02
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,378.32,259.29
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,322.14,212.64
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,253.74,169.68
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,235.63,169.38
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,207.77,149.0
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,176.06,137.54
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,162.58,127.53
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,149.4,117.61
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,134.88,106.26
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,119.69,94.23
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,88.14,68.59
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,59.83,45.16
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,53.97,40.32
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,48.11,35.22
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,38.35,26.57
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,26.67,15.8
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,35.18,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,102.25,58.83
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,201.14,154.81
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,292.85,231.44
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,368.84,292.84
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,450.67,355.85
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,517.3,404.89
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,595.82,460.26
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,652.8,497.51
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,709.47,533.14
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,486.61,370.32
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,238.52,179.97
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,414.96,314.04
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,596.03,439.75
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,759.16,548.12
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,904.67,635.42
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,858.36,603.12
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,790.47,557.1
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,801.53,564.4
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,809.59,568.77
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,777.26,547.58
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,729.41,516.85
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,817.13,579.71
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,852.44,605.37
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,790.3,562.55
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,707.28,504.93
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,729.09,524.43
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,719.76,521.69
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,685.95,497.47
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,640.5,465.07
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,590.91,429.17
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,539.89,390.95
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,486.34,349.54
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,432.0,306.11
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,375.47,259.8
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,318.5,212.32
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,261.02,165.04
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,204.42,121.3
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,165.68,105.17
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,158.63,124.4
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,149.96,118.07
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,147.4,116.65
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,127.31,100.62
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,111.45,87.92
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,98.3,77.44
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,84.64,66.3
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,70.64,54.59
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,56.23,42.2
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,41.61,29.36
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,26.7,15.7
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,13.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,41.68,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,126.43,70.76
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,216.56,166.56
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,310.37,244.96
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,385.62,306.21
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,474.15,374.52
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,509.46,399.45
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,550.75,427.58
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,559.37,428.63
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,540.36,410.52
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,678.49,504.96
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,812.61,586.13
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,847.16,606.02
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,872.81,621.82
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,894.13,633.87
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,912.06,643.9
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,924.33,651.81
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,932.95,657.64
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,933.08,657.87
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,929.4,655.8
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,920.43,651.0
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,907.68,643.9
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,889.29,633.25
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,867.27,620.25
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,838.03,602.0
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,805.67,581.59
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,768.95,557.36
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,729.64,530.75
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,685.65,499.94
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,639.63,466.89
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,590.36,430.55
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,539.87,392.2
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,486.54,350.47
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,432.51,306.98
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,376.67,261.3
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,321.4,215.45
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,265.02,169.22
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,203.56,121.93
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,148.38,86.77
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,95.86,73.56
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,91.93,70.8
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,89.7,69.38
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,85.84,66.44
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,81.82,63.34
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,76.71,59.39
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,68.63,52.82
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,59.72,45.34
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,50.68,37.49
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,38.53,26.74
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.29,15.12
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,39.01,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,120.25,64.11
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,208.7,161.7
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,299.28,239.18
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,375.58,302.45
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,457.6,367.49
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,532.8,424.26
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,603.34,475.32
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,660.3,514.37
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,716.92,552.18
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,764.72,582.92
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,811.02,612.13
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,845.42,633.73
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,877.18,653.51
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,896.54,664.28
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,919.32,677.46
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,930.13,683.42
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,937.28,687.19
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,939.53,686.52
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,923.31,673.86
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,776.32,570.2
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,578.66,425.34
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,522.36,385.16
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,452.38,334.21
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,522.22,385.49
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,570.94,420.55
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,674.44,498.83
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,729.83,541.12
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,624.26,461.34
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,524.61,386.55
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,491.66,362.69
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,458.81,338.22
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,460.16,336.84
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,431.48,309.25
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,375.63,262.75
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,321.43,217.29
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,256.76,175.43
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,235.38,171.02
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,176.25,118.34
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,91.59,70.46
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,87.71,67.57
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,85.6,66.07
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,81.28,62.73
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,76.74,59.17
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,71.38,54.96
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,65.88,50.52
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,55.64,41.88
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.47,34.74
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,36.21,24.73
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,24.92,13.73
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,38.56,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,118.2,59.18
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,211.95,164.51
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,308.1,247.23
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,187.18,151.2
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,42.11,29.18
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,117.73,91.89
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,193.25,152.87
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,473.71,379.4
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,730.38,571.58
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,778.9,602.26
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,821.42,629.29
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,638.36,491.86
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,376.51,288.41
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,413.62,315.9
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,472.65,358.03
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,478.63,361.05
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,461.62,347.76
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,527.7,395.08
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,569.85,424.43
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,770.87,574.4
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,904.44,668.08
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,700.37,521.38
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,443.28,328.69
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,526.54,390.99
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,587.44,435.19
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,594.27,439.95
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,587.0,434.9
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,455.48,338.74
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,338.22,251.62
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,467.37,349.77
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,539.03,399.26
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,485.06,354.89
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,430.13,309.04
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,373.26,260.8
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,316.49,212.16
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,225.47,152.99
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,199.18,148.61
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,152.98,101.46
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,82.03,62.64
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,87.86,67.89
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,120.25,95.18
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,97.66,76.69
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,74.45,57.5
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,59.7,45.32
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,54.92,41.43
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,48.51,35.98
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,42.06,30.27
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,32.88,21.99
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.7,12.47
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,42.71,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,126.35,58.6
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,220.77,170.39
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,316.9,252.88
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,400.24,322.34
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,484.46,389.92
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,552.12,441.14
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,621.45,490.87
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,495.93,391.25
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,321.09,251.03
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,425.46,332.19
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,555.46,428.01
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,724.54,552.96
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,881.43,659.94
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,765.01,574.0
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,618.61,463.1
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,635.91,475.75
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,651.86,486.59
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,659.08,489.9
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,664.02,491.76
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,507.03,377.93
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,356.02,265.42
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,449.14,334.54
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,552.79,408.24
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,420.47,311.94
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,298.65,221.7
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,308.71,229.41
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,306.51,227.78
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,198.71,147.32
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,102.32,73.92
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,193.88,144.11
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,281.19,209.39
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,355.12,262.98
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,405.7,296.29
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,244.46,178.53
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,111.3,81.46
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,188.3,133.71
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,240.81,165.52
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,184.8,124.03
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,126.35,98.92
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,119.87,94.2
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,114.68,90.44
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,114.2,90.38
