Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,109.16,86.49
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,96.18,76.04
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,82.72,64.95
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,68.1,52.47
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,53.48,39.73
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,38.02,26.1
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,22.4,10.96
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,12.89,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,31.26,8.92
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,113.99,85.66
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,201.28,159.38
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,270.77,218.11
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,364.94,294.13
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,307.24,246.1
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,221.8,175.48
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,290.1,228.71
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,342.11,267.73
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,356.81,276.23
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,349.01,268.07
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,632.74,482.15
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,871.89,647.38
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,772.49,573.06
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,651.99,483.17
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,672.38,496.93
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,690.8,508.4
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,701.18,513.58
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,709.41,517.39
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,703.23,512.03
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,695.19,505.58
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,795.22,578.64
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,862.4,626.6
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,671.61,490.95
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,455.01,332.87
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,503.25,368.89
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,533.66,390.71
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,607.49,446.16
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,638.77,469.29
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,590.1,431.48
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,540.19,392.4
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,487.38,350.92
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,434.09,307.99
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,378.59,262.51
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,318.86,213.37
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,261.94,167.3
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,206.34,124.81
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,150.53,88.78
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,96.83,74.15
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,92.87,71.23
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,90.64,69.67
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,86.13,66.21
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,81.42,62.54
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,73.11,55.94
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,66.46,50.55
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,57.15,42.73
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,47.71,34.52
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,35.17,23.43
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,22.54,10.3
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,34.4,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,106.61,38.54
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,200.05,153.2
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,290.93,231.47
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,368.07,295.42
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,451.01,360.95
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,518.43,410.96
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,597.36,466.72
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,656.04,506.16
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,714.42,544.25
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,762.39,574.39
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,808.8,602.93
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,844.21,624.49
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,877.04,644.24
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,767.11,564.84
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,636.15,468.13
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,589.59,434.61
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,564.25,414.81
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,541.98,397.13
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,519.17,379.13
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,447.15,327.47
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,397.77,291.36
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,412.2,301.79
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,425.45,311.11
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,653.71,478.73
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,808.84,587.46
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,771.7,560.63
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,732.04,533.09
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,667.39,485.07
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,604.45,438.47
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,580.77,422.18
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,541.38,392.63
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,488.1,350.86
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,434.32,307.65
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,371.77,260.34
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,324.9,226.55
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,272.73,190.44
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,237.09,168.83
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,142.12,102.11
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,59.24,43.4
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,71.04,53.48
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,81.64,62.56
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,72.13,54.89
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,62.55,47.1
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,52.54,38.92
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,42.11,30.23
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,32.48,22.04
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,22.87,13.74
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,14.45,6.34
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.06,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,7.59,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,23.12,12.69
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,41.19,28.06
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,66.42,49.24
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,91.23,69.77
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,219.4,175.54
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,328.52,262.34
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,420.82,332.68
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,497.82,389.57
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,444.87,345.62
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,406.49,312.8
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,333.21,255.3
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,280.15,212.57
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,298.01,224.96
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,315.55,236.68
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,451.68,336.4
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,563.27,414.14
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,502.74,368.08
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,421.59,308.73
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,540.06,393.51
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,632.54,456.64
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,655.47,469.76
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,657.55,469.84
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,633.37,453.34
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,608.56,436.55
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,573.05,412.72
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,548.91,396.27
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,516.31,373.47
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,484.48,351.04
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,478.1,345.99
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,463.12,334.21
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,459.12,330.17
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,434.18,308.23
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,379.87,264.58
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,323.17,218.13
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,268.38,180.73
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,237.35,164.76
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,183.83,131.81
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,157.91,123.43
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,120.86,94.17
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,98.97,76.82
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,92.76,72.0
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,86.31,66.91
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,78.76,60.92
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,71.03,54.61
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,60.58,45.76
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,49.96,36.46
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,34.82,23.06
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,19.53,6.47
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,26.99,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,77.4,16.76
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,185.33,141.46
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,277.54,221.07
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,355.94,286.3
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,440.2,353.3
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,511.18,406.67
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,585.14,459.69
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,652.43,505.54
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,711.11,543.66
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,761.8,575.11
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,811.08,604.82
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,846.56,625.41
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,879.43,644.04
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,904.94,656.86
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,919.76,662.77
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,932.21,669.23
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,941.0,673.5
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,942.53,671.99
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,940.24,668.31
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,813.89,582.81
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,668.5,480.32
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,495.66,361.34
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,332.18,243.37
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,526.39,385.86
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,674.75,488.55
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,582.2,421.28
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,488.74,354.27
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,583.62,424.84
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,638.48,463.72
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,589.5,427.46
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,539.24,389.91
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,486.36,349.33
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,433.26,307.4
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,378.06,262.92
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,322.87,217.7
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,266.99,172.96
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,212.74,131.77
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,158.71,96.76
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,106.78,82.34
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,102.1,79.04
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,98.94,76.9
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,92.17,71.59
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,86.87,67.44
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,79.01,61.18
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,70.96,54.57
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,60.46,45.65
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,49.76,36.25
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,33.99,22.26
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,18.06,4.26
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,20.47,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,62.02,7.2
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,152.31,114.69
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,237.3,187.66
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,327.45,261.63
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,409.71,327.28
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,479.52,381.06
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,552.08,435.06
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,611.34,477.17
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,671.07,518.5
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,719.48,550.43
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,777.24,588.32
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,815.22,612.28
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,850.73,634.47
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,877.49,649.33
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,901.16,662.12
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,915.65,670.17
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,926.63,676.1
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,929.95,675.8
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,929.58,673.29
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,742.81,542.3
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,531.36,388.98
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,726.22,531.77
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,865.7,628.32
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,757.58,549.57
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,640.06,464.53
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,702.16,512.15
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,731.5,535.06
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,688.03,503.67
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,642.65,470.65
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,593.84,434.35
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,543.47,395.86
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,489.6,353.6
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,435.32,309.89
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,376.54,262.21
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,321.4,216.77
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,265.04,171.2
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,210.23,129.3
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,154.86,93.29
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,101.69,78.26
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,97.44,75.27
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,94.72,73.46
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,89.63,69.52
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,81.67,63.13
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,74.56,57.46
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,67.31,51.49
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,56.7,42.45
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,45.92,32.98
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,31.69,20.26
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,17.33,2.13
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,40.81,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,118.1,7.82
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,232.67,177.87
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,344.0,274.7
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,428.05,345.1
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,517.57,416.3
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,331.8,268.62
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,73.52,54.5
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,135.04,104.74
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,216.97,169.52
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,295.37,230.84
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,396.6,307.52
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,429.58,330.27
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,461.81,352.36
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,490.43,371.6
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,518.04,389.89
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,478.61,359.03
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,415.95,311.61
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,495.15,368.76
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,549.46,406.66
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,607.89,448.84
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,681.63,500.54
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,808.48,593.2
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,879.46,642.1
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,849.09,621.13
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,815.56,598.67
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,723.04,530.7
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,613.8,449.62
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,648.98,478.02
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,644.45,476.33
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,593.19,437.1
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,540.87,396.27
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,406.87,297.88
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,305.25,225.66
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,266.07,196.94
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,230.26,170.62
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,222.96,164.56
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,212.77,156.34
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,177.88,131.6
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,155.15,121.68
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,143.41,112.84
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,139.12,109.98
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,123.6,97.61
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,107.69,84.77
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,81.23,63.05
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,56.87,42.68
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,49.41,36.29
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,39.57,27.62
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,28.41,17.45
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,17.36,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,27.85,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,79.61,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,195.99,148.17
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,297.59,236.62
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,380.59,306.12
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,477.7,383.48
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,497.18,397.69
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,519.8,413.19
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,635.65,499.18
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,748.09,577.83
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,503.98,393.61
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,169.59,128.63
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,572.41,445.06
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,909.85,681.98
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,770.49,578.92
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,576.38,432.99
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,797.41,596.57
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,957.52,704.21
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,750.56,556.91
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,463.95,343.77
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,741.49,550.95
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,926.82,678.08
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,905.47,661.07
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,880.56,643.19
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,850.04,622.7
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,816.36,600.07
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,778.21,574.34
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,737.39,545.45
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,643.82,474.3
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,545.46,400.44
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,485.8,357.08
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,429.67,315.91
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,450.37,328.82
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,432.31,308.43
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,373.83,260.35
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,317.65,214.44
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,260.65,167.98
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,205.18,125.29
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,149.68,89.13
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,96.48,74.1
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,92.41,71.22
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,89.78,69.45
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,86.12,66.67
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,79.76,61.58
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,72.85,56.05
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.85,50.26
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,56.08,41.88
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,46.19,33.08
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,30.96,19.34
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,22.24,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,66.23,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,181.67,135.9
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,279.53,221.18
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,362.78,290.85
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,453.06,363.29
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,524.67,418.52
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,608.67,480.14
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,440.16,348.42
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,244.39,190.47
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,351.66,274.18
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,441.06,341.38
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,680.4,522.04
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,894.05,670.99
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,911.29,678.43
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,932.48,689.92
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,944.83,696.65
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,953.46,701.08
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,954.24,699.06
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,951.17,694.71
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,940.91,686.93
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,926.86,676.83
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,896.95,655.24
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,878.01,641.18
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,848.17,620.91
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,815.2,598.6
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,777.02,572.91
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,736.31,543.69
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,692.06,511.24
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,645.7,476.58
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,595.17,438.21
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,543.35,397.86
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,459.17,334.11
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,391.55,284.73
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,368.45,261.16
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,319.86,214.28
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,261.4,166.03
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,204.25,121.75
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,141.85,81.01
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,87.71,66.63
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,83.84,63.88
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,81.43,62.27
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,78.64,60.18
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,75.88,58.09
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,70.01,53.43
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,61.02,45.97
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,52.07,38.3
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,43.12,30.33
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,29.59,17.94
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.12,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,24.61,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,139.87,103.56
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,233.75,185.4
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,331.28,266.6
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,423.35,341.07
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,507.92,407.19
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,597.32,473.9
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,667.69,523.2
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,729.9,565.09
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,787.47,602.56
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,843.83,638.3
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,879.71,660.61
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,905.92,676.31
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,934.2,692.08
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,959.11,705.5
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,970.47,709.98
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,978.01,712.16
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,965.18,701.47
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,963.34,698.32
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,952.37,690.38
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,937.59,680.16
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,915.89,665.51
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,890.69,648.65
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,860.39,628.44
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,826.95,606.13
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,788.61,579.46
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,747.64,549.25
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,702.43,516.48
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,655.12,481.47
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,603.96,442.83
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,551.48,402.17
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,497.4,359.1
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,440.01,312.47
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,380.63,263.44
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,321.72,214.16
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,262.11,165.37
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,203.71,120.34
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,146.28,83.68
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,84.64,64.15
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,80.94,61.53
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,78.66,60.01
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,75.37,57.5
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,72.08,54.94
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,66.73,50.8
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,61.35,46.44
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,49.88,36.59
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,41.15,28.76
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,27.36,16.01
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,13.58,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.08,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,18.18,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,112.84,82.18
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,207.3,163.59
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,288.6,232.22
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,377.08,304.42
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,476.92,382.69
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,565.84,450.15
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,627.51,494.28
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,689.85,537.04
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,758.62,583.18
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,817.53,621.14
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,854.71,644.62
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,889.3,666.27
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,919.31,683.34
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,938.59,693.13
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,950.76,698.3
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,959.2,701.16
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,964.01,701.78
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,964.79,699.93
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,954.2,691.95
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,939.76,681.67
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,910.44,661.98
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,891.71,649.46
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,860.78,628.79
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,826.7,606.05
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,788.84,579.52
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,748.21,549.75
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,702.46,516.46
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,654.55,480.92
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,603.49,442.37
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,550.84,401.57
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,495.05,357.22
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,438.45,311.03
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,379.89,262.45
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,318.29,211.07
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,258.13,161.68
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,199.06,116.02
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,140.1,78.17
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,83.52,63.26
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,73.63,55.53
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,71.34,53.97
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,67.78,51.32
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,64.16,48.56
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,59.18,44.56
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,54.19,40.39
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,46.16,33.43
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,38.11,26.17
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,24.31,13.31
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
