Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.07,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,19.1,9.01
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,34.56,22.42
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,55.13,39.7
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,74.92,56.12
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,97.67,74.68
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,120.54,92.92
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,186.1,145.12
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,238.83,185.81
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,316.12,245.1
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,416.57,319.32
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,403.3,307.18
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,365.32,277.7
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,305.57,232.08
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,227.75,172.15
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,429.3,324.95
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,586.38,437.88
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,543.32,404.6
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,478.34,356.86
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,740.22,550.18
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,924.0,676.37
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,895.4,654.89
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,878.14,642.77
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,848.6,623.35
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,815.92,601.84
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,778.13,576.75
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,737.55,548.19
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,692.89,515.78
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,646.08,481.02
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,595.3,441.58
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,542.95,399.98
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,488.22,356.15
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,432.65,310.4
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,375.08,262.09
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,314.01,210.54
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,223.89,151.65
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,191.12,141.78
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,182.16,134.0
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,159.56,125.85
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,112.86,88.37
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,71.1,54.22
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,68.48,52.37
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,65.93,50.49
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,60.34,45.94
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,54.71,41.18
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,46.74,34.11
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,36.33,24.73
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,23.46,12.36
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,55.36,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,196.81,147.56
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,303.21,244.16
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,388.28,316.41
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,487.3,395.75
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,560.54,449.84
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,635.6,502.07
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,695.62,541.74
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,755.31,579.51
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,801.87,605.96
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,846.6,630.29
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,881.99,649.48
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,908.09,662.38
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,931.89,674.39
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,952.25,684.19
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,963.88,689.91
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,971.73,693.49
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,972.21,691.26
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,968.78,686.84
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,957.99,679.38
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,943.34,669.72
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,915.63,651.27
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,898.06,639.41
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,867.57,619.97
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,833.81,598.5
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,794.77,573.95
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,752.84,546.36
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,585.17,426.48
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,419.79,306.19
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,440.33,321.43
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,455.01,330.46
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,465.8,335.51
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,439.64,309.82
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,380.3,261.2
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,321.8,212.68
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,257.26,160.31
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,197.32,114.16
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,137.04,75.39
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,78.63,59.5
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,74.82,56.76
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,72.16,54.89
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,62.93,47.39
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,59.1,44.33
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,54.23,40.48
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,49.35,36.44
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,41.48,29.57
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,33.59,22.4
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,22.08,10.86
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,74.28,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,220.94,162.53
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,337.95,265.64
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,426.47,337.94
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,520.55,410.28
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,591.71,461.31
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,664.45,511.2
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,722.78,550.12
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,780.61,587.73
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,825.39,614.48
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,862.51,635.73
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,896.67,655.73
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,927.88,673.69
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,949.36,684.01
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,967.32,692.2
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,795.13,576.85
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,572.48,419.01
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,802.62,583.04
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,965.45,686.51
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,815.26,585.17
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,612.88,443.39
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,787.12,568.34
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,891.85,637.36
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,860.88,616.29
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,826.79,594.45
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,787.49,569.5
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,745.67,541.15
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,617.57,448.56
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,485.27,352.66
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,539.91,393.48
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,550.64,399.19
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,493.91,354.77
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,436.59,308.94
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,377.8,260.93
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,319.65,212.74
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,260.04,164.36
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,201.82,119.71
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,138.94,78.83
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,84.34,64.2
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,80.72,61.65
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,78.1,59.84
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,74.13,56.75
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,70.1,53.54
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,63.95,48.56
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,57.74,43.32
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,45.57,32.82
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,36.08,24.27
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,22.25,10.31
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,43.28,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,186.2,134.53
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,293.96,230.56
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,379.85,301.72
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,479.09,379.76
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,504.05,398.4
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,532.38,418.47
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,430.5,337.3
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,316.77,245.87
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,324.48,250.94
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,351.63,269.71
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,409.91,311.32
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,445.67,335.78
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,404.71,303.55
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,386.2,287.86
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,501.33,370.46
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,591.11,431.78
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,541.84,393.9
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,470.58,342.16
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,480.82,349.36
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,510.09,368.84
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,468.18,338.54
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,446.78,322.69
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,541.16,389.73
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,623.71,446.02
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,536.18,385.24
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,467.27,337.26
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,459.68,332.92
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,450.21,326.64
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,428.98,311.83
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,406.88,296.11
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,440.95,318.48
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,433.25,305.89
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,373.49,257.4
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,316.1,210.24
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,256.97,162.0
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,199.25,117.61
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,136.69,77.07
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,82.29,62.28
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,101.81,78.72
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,127.72,100.39
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,112.92,88.54
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,97.63,76.17
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,82.31,63.8
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,66.59,50.74
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,51.0,37.31
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,35.11,23.37
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,20.54,8.3
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,41.5,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,182.29,130.57
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,287.76,226.23
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,372.69,296.82
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,471.06,374.1
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,547.19,430.59
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,625.44,485.8
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,685.65,526.35
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,745.58,565.58
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,791.08,594.35
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,834.7,621.5
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,869.66,642.09
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,901.95,660.82
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,917.46,668.92
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,936.6,679.62
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,782.62,573.39
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,579.19,426.74
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,791.61,579.99
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,952.02,685.77
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,832.79,602.99
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,694.27,503.94
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,810.08,589.35
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,883.88,641.15
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,853.78,620.85
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,820.53,599.15
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,781.28,571.52
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,739.54,541.16
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,524.94,386.7
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,317.34,232.77
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,194.64,142.91
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,75.82,53.05
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,177.16,130.55
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,267.31,197.79
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,250.59,185.05
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,233.68,172.31
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,221.31,162.36
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,206.45,150.64
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,158.71,105.19
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,81.7,61.85
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,77.88,59.12
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,74.81,56.93
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,69.48,52.7
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,63.95,48.22
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,57.92,43.4
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,51.81,38.3
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,42.65,30.29
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,31.32,20.16
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,19.33,6.46
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,21.63,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,121.34,84.42
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,197.52,154.49
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,274.87,219.08
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,357.08,284.77
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,426.21,337.37
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,517.36,403.07
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,578.54,445.06
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,640.34,486.19
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,692.53,518.36
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,744.02,549.07
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,782.89,573.95
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,819.84,597.47
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,845.59,612.82
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,877.0,631.61
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,893.06,641.44
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,905.71,649.3
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,776.78,559.54
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,614.96,446.17
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,773.87,558.94
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,890.45,638.14
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,870.26,622.71
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,847.05,606.5
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,819.66,588.46
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,789.53,568.41
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,671.21,485.25
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,558.78,404.95
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,605.27,440.16
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,628.39,456.72
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,579.3,420.47
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,530.75,384.27
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,479.64,345.48
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,429.79,306.65
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,378.66,265.41
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,322.57,219.37
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,268.56,176.56
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,216.73,137.56
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,162.72,102.39
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,113.12,87.46
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,107.09,83.08
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,101.48,78.94
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,92.84,72.07
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,83.86,64.8
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,73.91,56.67
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,63.72,48.07
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,49.45,35.75
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,34.72,22.71
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,17.75,4.13
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,42.19,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,184.17,128.83
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,290.26,227.36
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,376.82,298.21
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,476.72,374.26
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,551.82,425.52
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,628.84,474.14
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,689.61,513.59
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,750.1,551.84
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,796.89,580.21
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,841.86,607.08
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,876.85,625.51
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,909.14,642.12
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,925.49,648.78
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,945.49,657.93
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,957.36,663.48
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,965.49,667.02
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,964.82,664.14
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,960.31,659.24
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,949.41,652.07
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,934.74,642.85
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,904.56,624.04
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,885.37,612.1
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,854.45,594.01
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,820.44,573.98
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,781.95,551.55
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,740.85,525.71
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,695.88,495.62
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,648.79,463.19
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,597.65,426.08
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,544.94,386.72
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,489.51,345.84
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,432.78,302.27
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,373.55,254.9
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,315.08,207.21
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,255.56,159.04
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,197.35,114.65
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,139.24,77.89
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,77.14,57.6
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,73.6,55.12
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,70.64,53.02
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,66.39,49.69
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,62.05,46.22
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,56.27,41.62
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,50.46,36.78
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,40.78,28.36
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,30.99,19.46
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,14.55,0.84
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,57.04,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,203.44,140.86
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,320.5,251.11
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,410.48,325.67
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,506.38,399.75
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,578.79,450.89
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,652.95,500.01
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,711.58,535.46
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,769.8,568.28
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,814.63,590.04
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,857.46,609.0
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,885.62,623.68
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,916.89,640.39
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,937.29,650.38
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,954.15,658.43
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,805.92,565.32
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,607.37,432.39
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,812.49,573.54
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,964.92,667.04
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,953.9,658.56
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,939.08,649.95
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,916.45,636.66
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,890.37,621.29
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,859.92,602.5
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,826.3,581.7
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,786.77,556.57
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,744.63,528.4
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,698.46,497.41
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,650.32,464.19
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,598.32,427.31
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,545.01,388.26
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,488.74,345.59
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,432.07,301.29
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,374.24,255.36
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,314.3,207.36
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,255.65,160.78
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,198.7,117.92
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,142.17,82.09
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,88.56,66.87
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,85.03,64.45
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,81.93,62.3
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,76.79,58.27
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,71.51,54.05
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,61.15,45.67
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,53.1,38.95
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,41.98,29.3
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,30.8,19.15
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,27.94,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,162.2,109.15
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,262.39,205.06
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,349.0,277.64
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,442.81,352.43
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,516.69,408.38
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,602.05,469.58
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,664.75,512.88
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,727.24,554.8
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,775.49,584.63
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,822.07,612.7
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,858.58,632.55
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,892.48,650.3
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,915.47,661.25
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,935.18,670.13
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,947.62,675.15
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,947.94,672.67
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,948.75,669.41
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,945.79,663.9
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,935.63,654.68
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,921.78,643.31
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,843.37,588.5
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,753.19,524.75
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,727.4,507.39
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,700.01,488.22
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,679.2,472.75
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,655.62,455.33
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,666.97,465.72
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,647.27,454.56
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,569.43,400.04
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,494.3,347.97
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,447.06,314.92
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,400.82,281.59
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,363.21,252.08
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,316.37,214.05
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,261.47,167.48
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,194.9,112.71
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,136.91,76.27
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,75.23,56.26
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,72.12,54.15
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,69.43,52.25
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,64.76,48.56
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,59.99,44.71
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,54.1,39.89
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,48.2,34.84
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,38.83,26.64
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.51,16.36
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,37.72,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,189.15,125.88
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,314.96,246.8
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,409.08,325.76
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,509.46,404.84
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,587.61,462.17
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,668.04,518.23
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,727.75,557.35
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,787.06,594.71
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,828.34,617.6
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,873.23,642.31
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,906.67,659.26
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,937.15,673.92
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,958.89,683.24
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,977.07,690.31
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,973.64,685.96
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,980.03,688.12
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,979.0,684.96
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,974.1,679.66
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,961.91,672.62
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,945.92,663.33
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,924.25,649.18
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,898.94,632.78
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,867.62,613.4
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,833.08,591.91
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,793.48,567.31
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,751.16,539.79
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,704.15,507.23
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,655.01,472.33
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,602.51,434.22
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,548.55,393.79
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,491.81,349.88
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,434.37,304.05
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,375.04,255.68
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,312.42,204.17
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,251.37,154.71
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,191.59,109.07
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,132.04,71.39
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,75.11,55.82
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,71.99,53.66
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,63.9,47.32
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,59.99,44.35
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,56.04,41.26
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,50.31,36.64
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,44.59,31.8
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,35.8,24.07
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,27.03,15.76
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,13.39,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
