Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,47.39,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,201.31,131.34
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,333.0,260.11
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,427.26,338.63
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,527.8,416.17
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,605.35,471.65
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,685.13,525.48
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,745.13,563.46
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,799.55,596.06
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,846.22,622.25
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,890.79,646.21
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,924.08,664.31
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,954.33,680.44
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,963.27,683.21
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,981.33,692.04
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,989.95,696.43
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,994.76,698.71
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,992.66,696.16
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,986.62,691.36
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,974.18,682.98
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,957.86,672.39
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,935.42,657.32
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,909.36,640.09
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,877.14,619.83
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,841.69,597.5
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,801.63,570.92
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,758.83,541.76
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,711.67,509.23
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,662.34,474.41
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,608.78,435.94
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,553.76,395.15
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,496.58,351.11
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,438.61,305.15
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,376.4,255.44
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,317.4,207.53
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,256.58,158.9
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,197.23,114.05
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,138.72,77.25
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,76.56,56.97
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,73.3,54.71
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,70.27,52.55
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,65.9,49.12
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,61.49,45.57
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,54.89,40.25
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,48.25,34.66
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,38.05,25.81
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,25.9,14.63
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,16.28,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,128.97,79.83
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,241.85,186.98
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,329.46,259.58
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,423.89,333.98
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,505.08,395.41
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,590.1,456.49
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,477.66,369.84
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,352.85,272.32
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,368.0,282.33
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,381.65,290.24
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,442.32,333.7
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,503.05,375.8
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,515.0,381.63
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,525.56,386.87
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,535.96,393.02
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,545.18,398.41
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,790.69,570.35
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,982.97,691.78
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,971.93,683.32
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,957.03,674.75
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,926.73,655.18
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,907.46,642.68
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,875.95,623.52
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,841.27,602.24
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,801.85,576.45
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,759.65,547.48
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,712.83,515.01
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,663.86,480.18
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,611.38,441.87
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,557.37,401.24
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,500.04,356.91
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,441.56,310.34
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,380.6,260.71
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,319.74,210.34
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,257.92,160.24
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,197.48,114.05
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,137.23,75.72
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,79.4,59.6
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,70.35,52.58
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,67.49,50.53
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,62.98,47.06
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,58.4,43.42
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,51.98,38.18
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,45.53,32.67
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,35.95,24.25
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,26.35,14.81
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,43.16,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,187.4,115.42
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,308.5,241.66
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,403.98,321.52
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,504.83,400.08
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,577.93,453.15
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,652.5,504.21
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,714.58,544.7
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,776.25,583.46
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,822.82,610.87
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,867.37,636.42
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,903.04,657.02
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,935.9,675.71
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,950.52,683.27
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,969.3,693.72
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,980.79,699.91
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,988.47,703.91
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,986.24,700.45
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,980.13,694.82
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,968.13,687.06
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,952.33,677.06
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,926.66,659.97
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,897.75,640.86
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,866.28,620.99
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,831.78,599.05
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,790.69,570.67
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,747.42,540.14
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,701.05,507.82
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,652.89,473.45
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,599.84,434.85
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,546.3,394.75
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,489.97,352.12
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,433.33,307.82
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,375.09,261.01
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,319.85,216.19
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,263.0,170.81
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,208.44,129.56
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,155.59,95.91
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,104.5,80.37
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,98.82,76.23
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,93.09,71.94
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,85.72,66.05
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,78.18,59.89
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,67.62,51.23
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,56.84,42.07
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,41.39,28.59
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,25.88,13.94
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,135.78,78.29
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,259.05,201.71
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,351.2,280.66
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,451.35,362.66
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,547.67,436.82
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,642.55,506.67
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,455.03,361.54
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,240.79,188.2
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,575.59,451.33
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,867.04,656.51
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,901.21,676.01
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,932.45,695.25
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,955.8,707.77
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,975.7,718.06
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,971.79,712.41
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,977.51,713.5
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,976.31,710.43
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,971.25,705.06
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,850.23,621.88
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,683.34,500.78
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,814.76,596.92
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,887.65,646.28
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,856.31,625.0
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,821.91,602.29
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,719.26,527.83
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,598.02,438.59
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,543.14,399.23
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,484.25,356.48
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,536.95,395.21
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,544.54,398.08
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,427.25,311.56
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,335.35,245.93
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,342.26,243.97
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,311.45,208.36
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,251.92,159.34
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,193.95,114.47
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,146.35,91.14
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,129.94,101.55
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,98.64,76.44
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,68.74,52.05
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,64.36,48.55
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,59.93,44.91
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,52.92,39.02
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,45.85,32.86
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.17,21.75
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,22.79,11.11
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,133.83,73.36
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,256.1,199.94
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,347.64,279.01
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,447.23,361.09
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,524.59,421.27
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,614.88,488.5
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,677.84,532.8
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,740.59,575.64
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,627.52,488.7
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,467.14,363.52
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,312.88,243.26
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,127.36,95.17
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,302.32,232.33
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,491.46,372.55
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,756.7,569.06
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,973.58,716.09
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,856.74,632.19
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,716.22,528.32
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,676.64,499.43
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,616.2,455.65
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,672.37,495.08
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,703.31,516.17
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,683.91,502.08
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,662.94,487.1
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,723.43,533.5
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,735.03,545.0
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,478.83,358.25
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,219.66,162.29
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,415.52,311.13
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,541.31,399.06
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,450.83,330.54
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,379.49,278.35
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,357.42,256.21
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,312.2,213.12
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,254.78,165.93
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,199.52,123.15
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,145.82,88.56
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,95.99,74.15
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,92.18,71.46
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,85.44,66.24
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,79.03,61.19
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,72.53,55.91
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,62.41,47.36
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,52.14,38.39
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,37.66,25.53
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,23.05,10.69
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,12.58,1.24
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,26.9,15.76
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,49.96,35.16
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,71.61,53.31
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,99.15,76.36
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,126.98,99.3
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,203.42,161.57
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,266.28,211.58
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,353.61,278.86
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,421.24,329.36
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,467.68,363.06
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,513.74,395.96
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,545.66,417.13
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,576.41,437.23
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,645.86,485.78
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,689.07,515.35
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,737.95,548.81
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,805.8,593.84
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,733.17,541.0
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,682.06,503.11
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,674.16,497.5
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,664.46,490.37
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,626.82,462.97
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,575.17,426.07
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,578.93,428.89
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,565.75,419.54
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,441.57,329.18
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,331.7,247.89
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,340.6,254.99
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,346.14,258.82
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,367.21,273.32
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,374.27,275.77
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,205.89,151.51
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,56.21,39.21
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,115.33,85.82
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,162.32,122.33
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,89.38,65.86
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.19
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.0,3.52
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,20.94,12.06
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,25.93,16.27
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,35.17,23.99
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,44.44,31.65
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,68.06,51.15
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,94.08,72.39
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,116.82,90.74
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,139.62,108.95
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,114.71,88.27
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,91.58,69.19
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,80.34,59.96
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,69.53,51.09
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,138.28,106.36
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,209.4,162.22
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,214.29,165.74
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,219.07,169.31
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,250.74,193.58
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,281.71,216.96
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,240.51,184.92
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,201.02,154.16
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,173.83,132.94
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,147.44,112.23
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,199.27,153.04
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,249.44,191.97
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,214.73,164.71
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,181.45,138.65
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,157.81,120.57
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,134.98,102.97
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,129.32,98.7
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,123.78,94.54
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,71.77,52.92
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,17.6,8.83
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,44.1,30.72
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,70.31,54.89
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,62.16,48.18
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,53.7,41.14
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,44.81,33.51
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,35.93,25.8
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,27.85,18.72
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,11.55
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.96
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,17.26,2.55
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,39.56,26.61
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,87.11,67.69
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,127.08,102.26
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,164.98,134.39
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,203.43,166.18
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,153.87,123.68
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,95.22,73.47
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,108.24,83.77
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,121.25,93.84
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,175.91,138.04
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,253.7,199.47
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,269.28,210.45
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,284.67,221.33
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,478.71,372.38
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,670.61,512.9
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,674.36,511.12
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,676.05,509.28
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,618.81,467.02
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,584.51,440.87
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,516.87,390.48
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,433.7,328.5
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,478.09,361.74
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,500.85,378.44
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,490.47,370.76
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,478.94,362.35
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,442.77,335.5
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,408.34,309.89
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,395.74,300.62
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,381.18,289.48
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,389.23,294.36
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,381.71,285.87
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,341.75,253.07
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,300.33,218.61
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,249.29,179.8
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,209.11,151.22
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,158.32,117.53
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,126.67,102.03
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,117.67,95.06
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,103.18,83.25
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,78.42,62.3
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,59.89,46.41
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,52.14,39.66
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,41.81,30.42
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,30.04,19.57
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,18.26,4.42
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,166.5,64.83
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,328.48,260.18
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,426.97,346.38
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,532.56,431.44
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,611.0,491.31
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,691.64,549.65
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,752.24,588.93
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,807.21,622.38
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,854.77,649.27
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,900.24,673.71
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,933.66,690.7
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,964.02,705.4
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,972.34,706.45
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,989.89,713.73
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,998.51,716.71
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,1003.3,717.53
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,1001.15,712.81
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,995.04,705.91
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,982.0,697.13
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,965.08,686.16
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,942.65,671.3
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,916.46,654.16
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,883.44,633.33
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,847.17,610.41
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,806.17,583.68
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,762.37,554.63
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,714.58,521.32
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,664.55,485.57
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,610.05,445.67
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,554.0,403.35
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,495.63,357.9
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,436.5,310.32
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,375.54,260.01
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,314.51,208.72
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,252.45,157.2
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,191.48,109.69
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,124.71,66.11
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,65.52,49.22
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,62.29,46.88
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,59.01,44.38
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,54.73,40.97
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,50.43,37.42
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,40.75,29.13
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,34.96,23.93
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,25.71,15.47
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,16.55,1.52
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,181.06,59.25
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,362.46,289.92
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,462.08,379.3
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,568.84,467.42
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,647.47,528.35
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,722.71,583.4
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,782.96,625.75
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,842.27,665.94
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,889.61,696.64
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,934.73,725.42
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,955.52,735.55
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,984.96,751.95
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,1005.75,761.08
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,1022.89,767.79
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,1031.67,771.99
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,1036.43,773.73
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,1033.94,769.32
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,1027.33,762.42
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,1013.18,752.2
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,995.0,739.5
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,969.75,721.03
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,940.81,700.22
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,907.22,677.45
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,870.25,652.34
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,828.09,622.35
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,783.07,590.13
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,733.46,553.33
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,681.54,514.04
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,626.25,471.39
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,569.26,426.22
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,509.42,377.45
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,448.69,326.58
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,385.66,272.8
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,322.96,218.6
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,259.31,164.75
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,191.63,111.06
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,128.62,69.71
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,68.06,52.09
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,64.81,49.77
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,61.55,47.36
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,56.86,43.54
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,48.14,36.11
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,41.94,30.72
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,35.78,25.13
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,26.11,16.05
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,16.54,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
