Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,183.51,45.08
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,369.32,293.71
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,470.37,384.24
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,578.58,472.94
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,656.28,532.93
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,730.27,586.98
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,791.84,627.55
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,852.47,665.22
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,898.71,689.69
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,942.6,711.25
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,975.01,728.56
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,991.65,735.53
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,1012.13,745.23
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,1028.86,752.51
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,1036.36,754.68
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,1039.88,754.59
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,1035.8,748.49
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,1027.64,740.14
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,1013.41,729.65
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,995.19,716.89
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,971.03,699.23
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,943.08,679.41
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,908.51,657.62
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,870.63,633.67
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,827.87,605.92
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,782.25,575.91
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,732.68,541.23
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,680.85,504.01
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,624.96,462.68
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,567.49,418.69
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,507.28,371.57
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,446.33,322.12
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,383.45,269.69
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,320.7,216.31
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,257.09,163.04
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,194.63,113.71
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,126.46,68.35
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,65.98,50.73
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,62.59,48.2
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,59.25,45.59
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,54.9,41.94
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,50.54,38.18
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,40.41,29.4
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,34.2,23.75
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,24.9,14.91
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,15.72,0.0
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.27,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.54,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,7.96,1.03
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,11.39,4.02
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,14.83,6.97
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,18.27,9.87
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,51.38,37.61
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,89.88,69.11
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,228.82,182.32
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,383.47,299.88
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,406.84,314.87
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,429.39,330.26
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,367.06,281.67
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,328.43,250.58
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,409.29,311.33
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,512.86,385.46
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,526.4,392.72
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,538.75,399.86
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,787.87,577.68
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,964.3,689.06
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,885.37,635.0
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,778.21,560.35
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,634.67,462.0
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,502.52,368.31
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,529.55,389.37
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,562.52,412.46
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,554.24,406.67
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,541.31,397.55
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,566.85,415.63
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,550.07,401.45
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,455.45,332.59
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,373.47,274.25
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,306.71,225.54
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,253.77,187.6
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,200.17,148.69
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,155.4,116.89
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,147.85,110.52
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,134.73,107.54
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,120.19,96.06
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,105.35,84.12
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,89.88,71.39
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,74.1,58.09
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,58.24,44.48
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,42.13,30.31
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,26.99,16.37
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,11.45,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,138.18,1.97
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,280.01,217.38
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,377.81,303.12
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,488.61,390.41
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,570.93,451.5
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,655.27,510.69
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,721.64,554.66
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,787.68,596.82
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,837.74,626.87
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,885.87,655.08
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,922.74,676.73
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,956.76,696.49
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,979.49,708.99
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,990.58,714.32
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,1002.0,720.71
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,1009.54,724.81
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,1008.07,722.05
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,1002.64,717.09
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,990.25,709.35
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,974.0,699.35
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,949.39,682.8
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,934.3,672.47
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,900.57,650.86
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,863.58,627.24
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,821.37,599.39
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,776.38,569.1
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,727.17,534.51
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,675.81,497.52
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,620.22,456.77
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,563.23,413.58
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,503.9,366.98
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,443.93,318.34
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,381.69,266.95
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,317.86,213.59
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,254.71,161.41
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,193.22,113.43
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,132.35,73.94
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,74.52,57.29
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,65.23,49.84
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,61.72,47.12
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,56.85,43.06
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,51.96,38.86
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,44.47,32.39
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,36.98,25.64
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,25.46,14.73
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,13.93,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,129.63,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,263.3,202.47
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,361.04,288.98
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,471.67,377.71
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,554.14,439.64
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,638.73,499.9
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,704.52,545.55
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,770.04,589.53
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,824.01,624.28
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,876.38,657.19
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,912.66,679.34
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,946.13,699.63
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,962.4,707.27
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,982.67,717.75
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,993.53,722.19
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,1000.55,724.4
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,1000.38,722.75
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,996.23,718.77
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,854.74,624.54
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,695.4,511.35
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,672.15,494.66
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,648.13,476.5
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,764.8,562.74
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,844.62,619.58
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,803.89,592.04
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,760.47,561.85
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,712.25,527.38
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,662.09,490.71
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,607.76,450.27
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,552.19,407.68
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,493.96,361.67
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,435.48,314.11
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,375.08,264.06
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,315.52,213.94
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,250.63,160.4
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,191.28,114.03
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,133.1,76.31
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,78.41,60.08
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,74.43,57.13
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,70.69,54.27
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,64.82,49.51
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,58.88,44.52
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,49.83,36.74
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,38.02,26.32
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,25.08,14.03
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,89.32,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,185.63,140.54
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,296.69,237.95
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,400.36,324.94
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,298.05,242.31
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,165.07,131.36
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,280.4,225.97
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,380.88,305.49
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,245.96,195.92
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,86.46,64.49
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,327.36,259.38
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,569.45,442.98
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,396.8,308.45
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,205.73,157.26
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,431.48,333.18
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,635.41,483.11
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,594.42,450.31
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,576.99,435.39
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,777.78,584.37
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,922.74,685.54
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,727.96,545.19
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,507.15,380.43
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,695.33,524.07
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,823.87,617.44
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,783.04,587.07
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,739.78,554.53
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,692.46,519.54
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,643.31,482.54
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,590.82,442.3
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,537.03,400.03
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,480.42,354.53
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,423.55,307.6
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,364.34,257.44
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,305.95,207.54
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,242.97,155.44
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,185.45,110.43
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,128.6,73.39
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,74.92,57.2
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,70.73,54.06
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,66.89,51.09
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,61.3,46.44
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,55.66,41.6
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,46.92,34.09
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,35.73,24.22
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,23.52,12.32
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,11.8,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,112.94,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,231.08,174.29
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,330.34,263.94
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,439.0,353.63
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,530.98,424.98
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,623.74,493.43
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,690.4,540.0
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,756.89,584.74
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,526.81,412.41
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,272.69,211.28
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,628.6,485.7
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,935.24,694.54
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,767.2,573.24
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,553.03,415.26
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,796.12,590.83
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,990.27,715.47
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,989.69,710.25
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,985.2,704.57
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,971.89,694.92
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,954.81,683.11
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,922.87,661.06
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,900.57,645.42
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,867.74,624.26
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,831.85,601.13
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,791.36,573.7
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,748.24,543.76
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,700.28,510.04
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,650.38,474.15
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,597.47,435.34
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,543.22,394.31
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,485.83,349.67
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,427.45,302.87
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,366.42,252.9
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,305.89,202.51
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,244.82,152.68
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,185.51,107.0
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,126.96,69.47
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,71.45,53.64
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,62.02,46.16
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,58.45,43.42
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,53.55,39.47
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,48.65,35.35
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,41.1,28.88
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,33.58,22.14
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,22.07,10.65
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,117.99,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,244.13,182.24
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,344.9,273.93
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,459.86,367.35
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,559.99,444.89
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,663.35,521.22
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,726.9,564.67
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,790.23,606.4
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,646.61,500.42
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,452.76,351.41
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,419.59,323.9
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,360.06,276.2
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,471.05,358.72
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,557.67,420.55
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,572.11,428.5
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,585.34,435.99
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,597.61,442.6
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,608.27,448.11
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,397.17,296.19
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,166.16,122.27
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,471.33,352.68
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,728.82,531.47
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,654.98,477.73
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,599.89,438.2
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,558.39,408.91
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,506.04,371.79
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,510.53,375.16
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,499.0,366.74
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,548.7,402.56
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,549.16,400.1
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,490.33,354.3
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,430.89,306.69
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,307.85,218.42
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,225.35,165.16
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,226.36,152.64
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,184.58,105.67
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,125.52,67.84
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,69.73,52.24
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,65.18,48.8
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,56.55,41.84
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,51.85,38.04
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,47.19,34.12
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,39.98,27.9
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,32.82,21.43
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,21.26,9.46
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,98.53,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,269.7,198.67
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,375.22,293.89
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,489.02,383.8
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,583.33,455.19
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,681.08,525.69
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,742.4,568.25
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,798.36,606.0
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,570.29,441.81
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,258.35,199.49
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,278.11,215.04
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,297.55,229.2
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,365.64,280.76
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,457.62,348.31
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,471.67,357.8
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,484.96,367.1
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,400.16,302.67
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,341.44,256.97
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,340.63,256.27
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,339.73,255.38
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,349.63,262.8
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,358.77,269.67
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,630.47,478.53
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,819.76,618.43
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,777.15,587.71
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,732.73,555.49
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,586.47,445.67
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,442.83,336.28
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,407.48,309.72
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,373.59,283.75
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,285.61,217.25
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,213.56,162.72
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,210.79,160.45
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,205.81,156.15
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,197.6,148.5
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,182.71,135.56
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,140.05,105.33
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,108.87,86.97
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,95.58,76.18
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,82.22,65.12
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,67.83,52.97
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,53.3,40.43
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,39.29,28.1
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.11,15.48
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,4.05
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,99.11,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,270.88,206.41
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,377.41,310.02
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,492.38,407.02
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,576.37,474.99
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,662.66,541.35
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,727.27,587.78
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,791.62,632.09
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,665.11,533.2
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,512.85,409.86
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,540.14,428.55
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,565.74,444.79
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,508.81,398.55
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,474.47,369.27
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,487.87,377.63
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,500.33,385.05
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,779.6,594.02
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,989.46,734.89
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,977.05,721.79
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,960.84,708.38
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,937.96,691.19
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,911.52,671.85
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,878.65,650.04
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,842.66,626.12
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,801.94,597.7
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,758.49,566.68
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,709.86,531.46
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,659.27,493.99
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,605.67,452.61
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,550.58,409.0
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,492.48,362.56
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,433.57,314.11
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,371.56,262.21
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,310.48,210.32
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,248.79,158.96
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,189.01,111.97
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,129.0,72.33
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,71.64,55.02
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,61.62,46.89
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,57.99,44.02
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,52.32,39.29
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,46.59,34.34
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,38.93,27.58
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,31.31,20.52
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,19.7,6.89
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,141.95,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,362.61,272.88
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,471.5,382.37
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,581.64,473.75
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,663.86,538.69
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,747.61,601.12
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,762.7,609.25
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,767.21,609.28
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,737.15,584.08
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,690.36,545.88
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,700.26,549.15
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,706.59,549.43
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,895.5,682.88
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,1047.79,780.01
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,1055.35,780.27
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,1058.85,779.54
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,1054.59,774.02
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,1046.18,766.1
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,1031.18,755.65
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,1012.12,742.77
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,985.12,723.88
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,954.46,702.73
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,919.5,680.09
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,881.16,655.1
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,837.18,626.1
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,790.39,594.91
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,739.96,558.51
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,687.27,519.36
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,579.63,437.87
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,477.55,360.55
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,478.31,358.79
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,448.52,329.98
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,364.43,263.28
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,296.5,210.84
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,251.63,167.22
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,189.74,111.21
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,127.21,69.67
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,67.97,52.83
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,62.85,48.77
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,59.1,45.74
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,49.71,37.71
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,44.81,33.4
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,37.33,26.68
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,29.93,19.66
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,14.64,2.79
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
