Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,121.01,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,318.24,234.81
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,429.55,344.59
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,550.05,441.34
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,634.63,505.32
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,721.56,567.12
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,787.74,608.99
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,847.19,644.02
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,896.72,670.78
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,943.96,695.0
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,979.39,714.19
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,1011.6,731.29
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,1033.56,741.88
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,1038.22,741.94
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,1047.01,745.73
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,1051.81,747.2
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,1048.95,742.77
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,1042.0,736.16
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,1027.49,726.59
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,1009.0,714.84
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,984.94,699.36
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,957.03,681.59
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,921.72,659.65
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,883.11,635.61
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,839.35,607.6
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,792.81,577.29
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,741.99,542.25
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,689.05,504.78
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,631.89,463.11
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,573.36,418.93
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,511.9,371.29
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,449.93,321.61
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,386.39,269.43
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,320.38,214.32
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,255.0,160.47
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,191.41,110.79
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,128.59,69.76
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,68.85,52.68
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,63.52,48.61
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,59.79,45.75
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,50.01,37.48
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,44.78,32.92
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,36.92,25.93
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,29.11,18.59
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,14.24,1.16
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,117.83,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,311.1,225.31
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,423.17,338.32
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,544.0,435.56
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,627.42,499.48
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,713.17,561.54
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,777.88,603.94
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,836.14,639.87
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,885.85,669.18
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,933.35,696.16
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,968.08,715.55
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,999.64,732.8
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,1021.27,742.91
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,1025.87,742.33
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,1034.71,744.85
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,1039.61,745.0
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,1036.31,740.25
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,1028.99,733.29
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,1014.22,724.02
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,995.53,712.46
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,971.36,696.72
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,943.43,678.6
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,908.99,656.6
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,871.25,632.43
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,828.35,603.96
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,782.67,573.32
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,732.24,538.15
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,679.67,500.49
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,623.45,458.15
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,565.74,413.5
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,505.11,366.73
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,443.96,317.85
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,380.73,265.43
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,315.59,210.8
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,251.62,157.89
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,189.41,109.29
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,127.59,68.97
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,68.87,52.28
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,62.92,47.7
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,58.81,44.53
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,49.11,36.37
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,43.91,31.85
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,36.04,24.9
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,28.25,17.55
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,92.32,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,256.83,180.54
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,368.55,294.98
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,490.12,395.52
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,583.89,468.99
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,680.48,540.69
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,746.53,587.36
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,812.3,632.13
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,866.02,666.32
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,912.28,694.51
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,947.11,714.8
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,978.85,732.83
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,1002.2,743.68
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,1021.93,752.16
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,1017.25,745.86
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,1022.17,746.27
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,1018.99,741.5
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,1011.88,734.45
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,997.4,723.97
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,979.1,711.22
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,954.6,693.51
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,926.52,673.63
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,892.82,651.19
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,855.91,626.64
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,813.94,597.68
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,769.27,566.48
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,719.25,530.29
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,667.28,491.96
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,611.98,450.49
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,555.4,406.91
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,496.39,360.26
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,436.92,311.89
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,373.47,259.48
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,311.28,207.31
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,248.42,155.63
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,187.51,108.33
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,127.37,69.33
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,70.73,53.39
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,59.73,44.54
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,56.0,41.6
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,50.51,37.05
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,45.04,32.34
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,36.93,25.23
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,28.88,17.65
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,16.55,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,46.2,27.23
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,114.94,89.37
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,169.14,136.74
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,216.79,177.07
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,264.76,216.39
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,303.43,246.56
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,341.8,275.51
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,373.95,298.7
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,405.34,320.75
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,432.3,338.39
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,458.4,354.8
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,479.95,366.87
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,500.54,377.77
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,513.37,384.22
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,525.18,389.91
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,532.35,392.63
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,538.41,394.64
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,585.08,427.87
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,650.16,472.14
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,790.44,571.29
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,895.86,641.13
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,863.05,621.34
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,827.26,600.63
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,750.05,547.62
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,666.58,488.57
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,622.77,458.27
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,578.4,426.59
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,569.83,420.69
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,538.82,396.78
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,480.18,351.31
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,421.48,304.35
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,361.35,255.12
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,302.18,206.54
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,243.64,158.75
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,187.79,115.47
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,135.67,88.43
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,117.65,93.13
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,103.25,81.6
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,89.31,70.2
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,74.38,57.59
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,59.1,44.43
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,43.7,31.07
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,28.03,16.95
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,14.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,58.98,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,182.96,119.99
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,291.56,230.64
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,404.44,324.56
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,234.39,190.86
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,42.11,29.39
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,25.94,16.0
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.58
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,23.28,13.63
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,36.75,24.58
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,107.18,81.71
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,187.12,144.51
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,195.3,149.97
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,203.58,155.67
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,366.32,281.09
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,531.25,400.79
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,564.34,422.33
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,595.6,443.12
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,795.71,585.92
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,939.63,679.71
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,921.37,664.71
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,887.53,641.51
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,855.57,620.96
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,820.63,598.37
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,781.08,572.62
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,738.92,544.1
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,691.71,510.64
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,647.54,478.32
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,593.86,437.66
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,538.97,395.1
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,480.79,349.71
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,422.45,302.78
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,362.43,253.41
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,303.28,203.92
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,243.15,154.65
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,185.19,109.61
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,123.51,68.69
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,69.94,53.21
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,63.13,47.8
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,58.9,44.42
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,53.27,39.7
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,47.68,34.8
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,38.18,26.41
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,26.7,15.67
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,13.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,64.59,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,193.06,122.54
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,308.46,245.09
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,427.22,345.29
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,521.69,421.53
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,617.11,495.02
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,382.13,310.71
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,107.68,82.48
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,140.6,109.11
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,173.62,134.98
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,189.84,147.09
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,206.07,159.08
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,267.99,206.58
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,307.67,236.22
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,459.02,351.64
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,583.59,442.94
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,589.0,444.35
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,593.1,445.39
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,518.14,388.88
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,423.93,318.16
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,709.04,531.9
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,897.73,662.16
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,721.02,535.86
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,515.69,383.53
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,525.9,391.59
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,544.95,404.61
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,520.3,386.59
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,494.24,367.42
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,446.29,331.74
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,394.35,292.98
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,379.39,280.76
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,353.05,259.14
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,342.53,244.35
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,303.7,204.11
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,242.73,153.64
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,183.91,107.67
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,121.84,66.49
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,67.83,51.07
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,60.85,45.52
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,56.88,42.35
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,51.16,37.56
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,45.45,32.59
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,36.25,24.49
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,27.07,15.52
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,57.73,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,177.61,106.44
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,295.96,233.16
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,415.41,334.37
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,517.3,416.82
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,623.51,499.12
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,694.34,551.17
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,765.15,601.35
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,828.1,644.52
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,889.69,685.72
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,918.99,702.25
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,952.77,721.8
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,982.35,738.55
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,1008.34,752.76
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,1018.06,755.26
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,1010.38,746.36
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,1009.87,743.36
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,1005.42,737.9
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,991.45,727.47
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,973.65,714.74
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,951.14,697.94
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,924.85,678.8
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,890.98,655.75
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,853.9,630.57
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,811.34,600.37
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,766.12,568.32
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,716.72,531.96
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,665.29,493.48
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,609.72,451.37
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,552.86,407.17
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,493.34,359.63
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,433.43,310.44
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,371.52,258.66
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,307.52,204.66
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,244.73,152.61
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,183.79,104.92
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,123.37,65.43
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,66.54,49.79
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,59.15,44.01
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,51.11,37.51
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,45.79,33.04
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,40.51,28.42
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,32.21,21.09
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,23.99,12.83
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,54.63,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,169.14,95.32
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,289.48,227.4
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,408.89,328.85
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,509.01,410.17
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,623.13,498.83
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,693.4,550.51
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,763.56,600.29
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,829.04,645.08
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,893.22,687.79
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,922.45,704.51
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,955.72,724.01
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,983.78,740.04
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,1008.27,753.62
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,1017.96,756.52
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,1010.38,748.07
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,1008.89,744.4
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,1003.5,738.3
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,989.55,727.87
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,971.78,715.11
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,947.41,697.0
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,919.51,676.69
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,885.51,653.46
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,848.4,628.15
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,806.28,598.13
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,761.55,566.09
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,712.34,529.96
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,661.19,491.68
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,606.28,449.78
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,550.12,405.85
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,491.1,358.5
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,431.77,309.66
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,368.87,257.26
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,307.25,205.2
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,244.91,153.68
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,184.66,106.61
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,125.28,67.66
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,69.55,52.3
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,56.85,42.0
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,53.02,38.94
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,47.45,34.26
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,41.91,29.42
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,32.9,21.49
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,23.93,12.34
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,4.33,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,8.35,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,18.69,9.22
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,29.05,18.08
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,43.42,30.1
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,58.08,42.21
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,66.72,49.18
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,75.53,56.13
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,87.9,65.84
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,100.23,75.37
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,265.48,208.65
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,445.8,346.85
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,601.07,463.17
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,757.21,574.99
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,887.01,664.72
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,993.64,732.62
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,993.01,728.59
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,988.48,722.91
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,975.22,712.88
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,958.21,700.59
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,928.48,678.92
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,907.63,663.4
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,803.64,591.61
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,679.69,501.28
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,735.36,544.01
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,751.64,557.76
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,633.21,469.29
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,504.74,374.05
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,456.96,338.9
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,411.89,305.05
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,390.52,287.96
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,363.38,265.35
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,319.43,230.15
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,275.7,194.69
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,222.43,155.53
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,179.67,126.07
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,145.59,102.01
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,112.9,88.23
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,97.02,75.69
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,81.24,62.89
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,66.75,50.74
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,51.79,37.92
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,37.23,25.17
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,22.49,10.9
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,23.1,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,68.85,29.17
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,166.84,128.33
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,245.06,195.78
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,311.1,251.02
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,379.73,306.41
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,430.53,346.32
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,481.61,385.36
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,523.15,415.19
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,563.66,443.61
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,574.07,448.01
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,581.91,450.62
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,633.15,486.69
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,683.22,521.04
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,641.42,487.47
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,573.25,435.76
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,803.68,605.3
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,979.94,722.42
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,954.4,703.35
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,938.5,692.33
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,864.95,641.13
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,763.58,566.54
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,706.09,524.91
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,636.52,474.49
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,636.39,473.8
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,618.82,460.5
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,551.23,411.88
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,500.2,374.53
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,502.46,376.09
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,485.14,361.98
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,434.5,322.16
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,384.84,282.4
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,350.39,250.84
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,298.18,203.54
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,236.54,157.24
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,186.73,123.48
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,140.25,91.41
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,96.45,75.41
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,77.5,59.91
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,62.99,47.85
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,54.94,41.03
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,46.77,33.84
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,33.75,22.34
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,23.42,11.07
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
