Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,47.04,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,226.97,163.69
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,350.85,280.4
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,453.14,365.35
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,566.43,454.11
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,643.56,511.53
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,720.89,566.51
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,785.85,610.33
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,849.41,651.66
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,888.91,674.45
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,925.8,695.03
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,951.9,706.57
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,967.77,711.24
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,978.89,714.29
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,986.29,715.04
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,987.13,712.34
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,984.08,707.42
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,971.38,698.62
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,954.96,687.7
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,925.16,667.02
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,903.89,652.08
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,731.35,536.24
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,546.63,403.65
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,485.81,360.76
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,444.34,330.13
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,580.34,431.82
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,653.45,484.29
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,599.57,443.59
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,544.34,401.47
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,486.52,356.05
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,428.52,309.0
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,366.7,257.86
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,305.61,206.34
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,244.15,155.3
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,184.9,108.19
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,126.18,67.8
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,71.14,43.31
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,54.2,40.26
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,45.61,33.11
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,39.4,27.75
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,33.25,22.2
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,23.56,12.85
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.0,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,130.28,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,331.84,237.33
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,484.8,385.16
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,587.15,469.46
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,685.26,545.65
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,756.89,596.92
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,828.1,645.06
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,881.53,678.95
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,932.95,710.31
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,967.23,730.61
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,998.42,748.7
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,1006.97,751.63
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,1024.3,760.68
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,1031.15,761.91
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,1034.16,760.9
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,1029.11,755.33
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,1020.17,747.5
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,1004.41,735.44
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,984.86,721.14
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,958.13,702.28
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,927.99,681.32
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,892.89,658.11
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,854.72,632.82
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,810.45,603.55
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,763.78,572.36
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,713.9,536.35
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,662.18,497.91
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,606.38,454.74
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,549.59,409.73
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,490.22,363.0
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,430.73,314.57
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,367.89,261.76
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,306.31,209.13
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,244.13,156.83
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,184.4,108.78
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,125.95,68.22
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,71.78,43.77
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,49.94,37.01
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,45.5,33.31
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,39.26,27.8
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,33.12,22.15
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,23.07,12.3
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,12.59,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,62.0,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,244.82,168.39
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,384.56,304.72
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,486.1,389.7
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,591.68,473.55
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,665.06,529.16
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,738.81,582.65
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,793.94,620.89
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,847.71,657.13
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,699.54,547.09
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,528.64,413.55
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,350.32,274.76
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,157.45,119.86
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,287.32,222.33
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,399.09,307.16
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,480.35,367.07
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,535.43,406.92
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,536.19,406.78
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,535.91,406.17
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,481.98,364.2
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,410.91,309.93
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,513.07,387.67
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,603.84,454.48
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,554.27,416.39
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,507.11,380.53
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,596.57,449.27
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,641.56,482.91
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,587.46,441.04
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,532.51,397.89
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,421.93,313.68
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,321.46,238.69
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,209.88,155.39
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,118.48,88.05
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,175.5,119.14
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,181.46,107.08
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,124.82,67.76
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,68.22,40.38
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,50.31,36.91
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,45.96,33.22
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,39.39,27.49
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,32.92,21.6
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,22.54,11.42
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,24.45,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,190.36,125.29
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,311.67,246.81
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,415.81,335.19
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,526.99,424.21
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,609.09,487.21
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,687.79,545.12
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,751.35,589.85
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,813.71,632.42
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,853.69,657.67
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,891.24,680.86
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,919.04,697.02
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,936.64,706.13
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,721.61,551.03
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,460.31,351.95
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,732.81,557.47
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,952.74,706.8
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,940.27,695.5
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,924.25,683.7
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,601.64,456.51
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,224.68,168.8
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,392.61,298.53
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,514.31,388.58
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,482.85,364.37
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,452.29,341.43
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,403.45,304.66
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,358.16,270.44
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,462.94,350.05
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,517.53,387.87
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,376.81,282.34
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,259.11,195.35
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,288.81,212.63
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,291.38,204.27
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,236.61,159.12
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,185.35,118.64
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,132.44,81.86
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,89.46,60.59
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,71.11,55.02
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,63.4,48.45
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,52.9,39.18
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,42.0,29.29
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,25.74,13.62
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.09
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.89,13.67
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,40.95,28.16
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,57.17,41.83
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,74.15,56.02
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,90.81,69.72
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,96.46,74.06
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,102.69,78.78
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,127.51,98.75
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,152.26,118.39
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,131.59,101.17
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,113.05,85.81
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,160.95,123.98
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,209.46,161.81
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,152.34,116.27
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,100.16,74.58
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,353.31,274.06
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,596.92,450.29
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,317.12,243.77
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,63.23,44.9
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,60.13,42.69
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,57.03,40.22
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,63.62,45.4
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,70.21,50.55
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,120.75,90.5
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,171.44,129.92
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,88.81,65.39
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.4
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,13.38,5.22
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,16.82,8.03
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,14.51,6.18
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,8.76,1.54
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.04,5.06
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,33.27,21.43
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,58.43,43.1
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,82.16,63.42
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,108.24,85.77
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,134.45,107.88
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,177.43,143.01
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,203.61,163.83
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,160.97,128.06
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,140.02,109.94
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,177.07,139.9
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,214.01,169.19
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,180.62,141.63
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,149.53,116.0
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,167.72,130.26
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,185.71,144.15
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,179.02,138.61
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,172.69,133.44
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,201.43,155.9
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,229.64,177.64
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,131.91,100.62
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,43.09,29.31
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,121.99,92.88
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,203.81,157.42
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,193.42,149.16
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,183.34,141.34
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,149.08,114.39
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,116.4,88.55
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,105.08,79.68
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,93.94,70.9
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,81.07,60.67
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,68.38,50.52
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,73.45,54.93
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,78.13,59.04
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,68.15,50.97
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,58.29,42.91
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,47.94,36.17
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,37.51,27.06
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,27.5,18.14
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,17.52,9.19
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,9.88,1.56
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.26
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,10.93
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.48,17.55
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,24.81
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,71.33,54.44
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,100.05,78.02
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,112.39,87.93
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,124.73,97.76
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,152.43,120.08
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,180.05,141.96
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,190.02,149.3
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,200.02,156.63
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,187.33,145.83
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,175.45,135.79
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,120.98,92.32
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,70.97,52.05
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,145.33,111.67
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,222.61,171.96
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,222.87,171.89
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,223.06,171.99
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,253.26,195.53
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,267.11,206.3
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,209.91,161.85
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,169.38,130.14
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,271.13,210.71
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,341.79,264.44
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,207.23,159.98
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,80.07,59.6
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,79.16,59.14
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,78.2,58.53
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,131.75,97.79
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,164.16,118.7
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,130.35,93.7
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,101.33,75.33
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,81.5,65.12
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,67.33,52.82
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,53.15,40.14
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,38.69,26.97
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,23.0,10.63
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,10.27,0.0
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.17
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,36.25,24.75
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.1,38.39
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,68.68,52.57
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,84.93,66.26
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,84.17,65.39
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,84.63,65.49
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,92.69,71.85
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,100.82,78.19
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,73.09,55.04
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,49.9,35.73
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,264.67,212.16
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,468.45,369.67
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,475.84,373.08
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,482.43,376.81
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,431.19,336.22
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,359.97,280.58
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,355.18,276.73
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,350.4,272.73
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,178.75,139.17
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,26.11,15.72
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,40.76,27.75
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,55.45,39.73
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,82.02,61.33
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,109.07,83.21
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,76.79,57.19
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,45.32,31.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,29.11,18.4
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,22.55,13.08
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,32.13,21.08
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,18.31,9.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,160.91,72.63
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,311.01,246.79
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,411.6,334.86
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,524.62,426.97
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,284.08,236.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.09,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,6.86,0.08
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,11.45,3.89
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,7.66
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,55.73,40.31
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,98.38,74.9
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,92.39,69.74
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,86.68,64.9
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,133.0,102.12
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,180.49,139.68
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,182.38,140.71
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,184.26,141.84
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,150.84,115.4
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,119.08,90.17
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,115.91,87.73
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,112.8,85.3
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,79.24,58.55
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,46.9,32.55
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,59.65,42.86
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,72.44,53.14
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,68.52,50.18
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,64.62,47.24
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,80.7,60.42
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,96.27,73.2
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,53.33,38.36
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,9.89,2.57
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,8.74,1.64
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,7.59,0.69
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,30.39,20.84
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,53.42,40.66
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,43.97,32.16
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,34.53,23.37
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,21.09,8.18
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,14.46,5.96
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,24.43,14.68
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,34.43,23.36
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,46.4,33.61
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,58.68,44.0
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,53.52,39.61
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,50.61,37.07
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,70.79,53.85
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,92.39,71.62
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,121.66,95.43
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,151.21,119.09
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,173.64,137.16
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,195.89,154.96
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,182.21,143.5
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,169.39,132.84
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,127.26,98.68
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,88.15,66.78
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,138.43,107.72
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,189.8,148.99
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,203.0,159.52
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,215.73,169.72
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,188.24,147.66
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,162.07,126.65
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,174.76,137.03
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,186.81,146.84
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,162.65,127.22
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,139.64,108.6
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,120.78,93.54
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,102.51,78.87
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,92.55,70.93
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,82.74,63.05
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,113.7,87.42
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,135.48,103.84
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,112.62,85.82
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,91.34,69.89
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,74.19,59.55
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,59.83,46.88
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,45.17,33.64
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,30.28,20.01
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,17.28,5.24
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,3.93,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
