Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,989.45,760.49
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,999.68,764.87
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,1001.53,762.6
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,987.75,749.91
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,977.77,740.1
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,964.15,727.83
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,944.07,710.35
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,920.45,690.71
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,889.36,669.34
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,855.22,645.99
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,816.44,618.25
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,775.01,588.73
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,727.46,555.71
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,678.05,519.34
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,624.7,479.3
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,570.23,437.11
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,512.67,391.04
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,456.08,344.2
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,395.09,292.76
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,334.92,240.66
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,273.09,187.12
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,213.82,136.42
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,154.86,89.59
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,100.41,53.34
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,49.15,37.21
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,37.77,27.28
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,30.47,20.57
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,23.31,12.98
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,53.13,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,338.9,269.06
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,592.3,491.71
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,682.88,570.48
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,774.65,646.22
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,840.99,697.8
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,906.14,746.12
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,937.99,766.64
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,978.07,792.47
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,1006.63,809.0
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,1031.96,822.85
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,1044.89,826.61
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,1054.01,827.65
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,1054.34,823.44
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,1050.68,816.69
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,1038.14,804.39
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,1021.68,789.69
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,999.01,771.35
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,972.59,750.68
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,939.36,727.23
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,902.79,701.51
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,860.51,671.73
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,815.42,639.84
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,765.96,604.57
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,714.32,564.58
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,658.08,519.41
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,600.48,472.09
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,540.05,422.96
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,479.14,371.67
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,415.48,315.99
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,352.74,259.78
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,288.19,201.97
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,225.7,146.61
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,163.47,95.19
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,102.36,52.63
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,46.41,35.74
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,36.66,27.02
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,29.82,20.57
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,23.12,13.22
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,101.36,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,250.91,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,406.2,315.33
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,541.68,445.68
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,631.84,522.33
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,715.0,588.92
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,777.11,635.34
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,837.87,678.38
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,882.7,709.37
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,925.0,737.64
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,952.63,754.76
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,977.0,769.35
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,991.05,777.17
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,1001.46,782.57
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,1002.99,781.87
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,988.91,770.46
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,978.64,760.66
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,964.75,748.52
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,944.55,732.22
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,920.87,713.72
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,890.04,692.0
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,856.17,668.17
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,816.87,639.21
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,775.02,608.39
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,728.01,573.93
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,679.16,536.13
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,626.39,494.48
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,572.53,450.89
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,517.04,404.79
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,458.39,354.95
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,397.71,302.26
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,337.99,249.19
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,276.81,194.94
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,218.11,143.47
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,159.03,95.25
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,104.56,57.47
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,49.71,38.42
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,38.5,28.4
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,31.26,21.62
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,24.15,13.89
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.23
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.35,15.82
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,40.26,29.05
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,54.59,41.74
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,68.61,53.91
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,82.44,65.72
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,109.33,88.68
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,136.09,111.15
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,227.71,188.87
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,301.27,249.61
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,276.33,227.1
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,252.2,205.61
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,234.79,190.03
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,198.26,159.08
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,187.94,150.37
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,178.31,142.2
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,128.76,101.29
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,83.28,63.58
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,125.78,98.83
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,169.23,134.57
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,108.62,84.84
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,53.04,38.77
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,62.72,46.89
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,72.48,55.07
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,120.81,95.32
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,168.97,134.96
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,259.21,208.63
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,321.64,256.43
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,179.88,141.94
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,51.39,37.89
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,45.97,33.53
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,40.56,29.06
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,34.77,24.16
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,29.0,19.22
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,23.24,14.26
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.9
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.97
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,3.78,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,6.82,0.15
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,9.86,2.91
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,12.91,5.67
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,16.35,8.71
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,19.8,11.72
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,46.74,35.22
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,78.06,62.26
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,89.41,71.86
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,100.73,81.37
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,60.7,46.88
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,27.54,18.21
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,61.9,47.75
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,99.8,79.99
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,112.34,90.49
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,124.88,100.97
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,136.94,110.91
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,148.87,120.71
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,92.0,72.79
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,40.69,29.19
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,30.29,20.32
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,19.91,11.44
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,31.81,21.67
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,43.75,31.92
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.6
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,47.58,35.3
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,32.15,22.11
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,16.79,8.89
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,56.82,43.5
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,96.99,78.05
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,86.88,69.52
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,76.9,61.09
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,65.95,51.72
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,55.17,42.37
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,44.21,32.83
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,33.52,24.65
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,15.05
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.97
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.22
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,4.96
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,15.59,7.99
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,19.03,10.98
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,25.55,16.65
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,32.09,22.29
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,55.26,42.17
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,81.43,64.39
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,54.5,41.22
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,30.61,20.68
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,30.62,20.65
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.63
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,58.44,44.29
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,87.79,69.08
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,96.61,76.42
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,105.41,83.76
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,133.84,107.64
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,162.38,131.47
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,160.97,130.3
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,159.61,129.24
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,122.76,98.49
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,87.8,69.12
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,72.08,55.8
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,56.86,42.88
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,123.51,99.45
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,184.92,150.68
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,190.09,154.2
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,194.99,156.71
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,168.19,133.69
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,142.39,111.55
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,115.61,88.91
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,90.47,68.51
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,66.27,50.58
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,50.28,39.53
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,36.84,26.9
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,23.19,13.29
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,11.88,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,6.82,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,11.39,4.02
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,17.5,9.54
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,23.63,15.06
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,29.39,20.15
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,35.16,25.18
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,55.99,43.29
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,80.35,64.23
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,56.03,43.1
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,36.73,26.34
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,49.63
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,94.78,75.92
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,76.34,59.93
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,59.97,45.84
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,34.11,23.71
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,78.98,62.0
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,158.18,128.15
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,100.91,80.17
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,49.18,36.45
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,110.31,88.2
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,174.93,141.67
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,268.33,219.65
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,354.45,289.35
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,208.62,170.34
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,85.24,66.99
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,117.54,94.53
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,148.76,120.74
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,157.2,127.39
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,157.48,126.89
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,137.79,110.48
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,118.94,94.75
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,134.34,94.86
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,109.32,64.42
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,60.39,39.04
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,43.47,33.46
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,34.17,24.58
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.81,14.67
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,166.41,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,373.42,268.4
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,531.76,441.75
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,615.59,520.33
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,713.41,605.36
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,781.21,661.96
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,847.97,715.44
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,513.99,443.15
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,93.13,75.08
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,102.72,83.23
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,112.36,91.11
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,121.52,98.51
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,130.72,105.88
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,129.56,104.5
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,128.75,103.45
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,113.43,90.46
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,99.11,78.35
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,130.34,104.39
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,161.94,130.42
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,147.84,118.54
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,134.42,107.28
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,134.38,107.07
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,134.36,106.9
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,106.89,84.17
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,80.53,62.26
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,93.83,73.49
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,107.11,84.69
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,102.82,81.4
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,98.57,78.14
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,72.77,56.49
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,47.52,35.12
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,42.49,30.97
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,37.47,26.78
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,96.08,65.21
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,117.87,74.83
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,68.28,46.24
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,49.66,38.81
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,38.71,28.5
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,27.79,17.1
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,111.02,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,301.61,211.21
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,446.97,370.47
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,543.26,454.85
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,642.3,535.55
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,707.76,584.98
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,772.69,631.17
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,821.07,663.97
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,867.52,694.11
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,891.08,707.66
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,919.57,724.63
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,592.54,482.01
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,177.15,143.24
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,184.66,150.22
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,192.24,155.89
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,390.54,319.06
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,562.63,452.03
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,553.2,441.77
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,542.83,432.5
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,494.15,394.56
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,466.38,372.25
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,483.78,385.17
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,480.48,382.2
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,443.51,353.16
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,394.78,315.24
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,413.11,329.82
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,411.35,327.8
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,444.12,350.82
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,449.48,349.47
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,359.3,275.97
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,280.33,212.81
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,234.89,174.42
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,192.44,138.55
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,148.52,102.31
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,107.63,71.39
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,69.08,48.1
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,49.41,38.31
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.2,26.99
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,24.78,14.57
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,40.62,22.93
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,75.59,60.17
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,113.68,95.92
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,150.81,130.43
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,188.34,164.68
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,245.77,215.48
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,227.43,198.68
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,228.26,198.32
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,173.9,148.93
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,109.56,90.75
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,140.32,117.68
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,171.08,144.33
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,292.78,251.15
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,415.69,356.3
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,325.81,278.66
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,261.41,222.0
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,348.43,298.33
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,450.85,385.62
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,487.49,417.37
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,538.07,459.94
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,496.22,423.77
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,440.29,376.25
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,363.2,309.72
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,280.24,237.96
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,259.73,220.05
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,240.03,202.73
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,214.6,180.86
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,190.73,160.29
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,143.49,119.74
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,97.92,80.66
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,87.77,72.09
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,77.76,63.52
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,66.77,53.86
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,55.95,44.24
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,44.95,34.41
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,34.22,26.02
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,24.07,16.25
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,13.71,5.94
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,6.84,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,125.9,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,329.58,218.13
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,495.68,417.29
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,593.41,508.18
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,694.24,595.27
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,466.08,409.2
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,168.89,145.91
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,189.29,163.97
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,209.53,180.9
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,162.99,138.99
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,138.4,116.14
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,227.24,193.43
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,297.79,252.96
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,301.61,254.59
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,305.43,256.48
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,398.38,333.63
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,465.8,387.92
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,478.3,396.22
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,489.16,403.43
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,489.32,402.85
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,506.23,414.95
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,528.38,431.95
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,544.8,443.88
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,501.29,408.53
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,459.48,374.79
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,404.44,329.89
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,343.36,280.14
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,274.3,224.15
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,206.47,168.8
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,193.76,158.11
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,179.69,145.65
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,156.59,126.08
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,134.41,107.2
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,146.55,103.73
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,118.78,69.32
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,63.35,37.83
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,40.06,31.07
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,32.47,23.7
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,24.98,15.43
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
